Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-27 00:01:47;0,044;0,970;0,026;0,059;0,200;226,60;49,80;3806,873;1435,809;'01_03_14_08_da_00_02_01_f2_00_2c_00_1a_00_3b_03_ca_00_3a_16_99_00_15_e8_a1_;0
2024-04-27 00:02:49;0,044;0,967;0,027;0,060;0,200;227,40;49,90;3806,874;1411,784;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_16_9a_00_15_8a_c8_;0
2024-04-27 00:03:55;0,044;0,974;0,026;0,058;0,200;225,80;49,80;3806,874;1421,968;'01_03_14_08_d2_00_02_01_f2_00_2c_00_1a_00_3a_03_ce_00_3a_16_9a_00_15_b2_90_;0
2024-04-27 00:04:56;0,044;0,980;0,024;0,058;0,200;224,40;49,80;3806,875;1384,290;'01_03_14_08_c4_00_02_01_f2_00_2c_00_18_00_3a_03_d4_00_3a_16_9b_00_15_1f_62_;0
2024-04-27 00:05:58;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3806,876;1432,279;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_16_9c_00_15_da_d7_;0
2024-04-27 00:06:59;0,043;0,957;0,025;0,058;0,200;224,60;49,90;3806,877;1421,670;'01_03_14_08_c6_00_02_01_f3_00_2b_00_19_00_3a_03_bd_00_3a_16_9d_00_15_b1_66_;0
2024-04-27 00:08:00;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3806,877;1382,087;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_3a_16_9d_00_15_16_c7_;0
2024-04-27 00:09:07;0,044;0,969;0,027;0,059;0,200;226,90;49,90;3806,878;1383,144;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1b_00_3b_03_c9_00_3a_16_9e_00_15_1a_e8_;0
2024-04-27 00:10:09;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3806,879;1396,692;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_16_9f_00_15_4f_d4_;0
2024-04-27 00:11:10;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3806,880;1413,332;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_16_a0_00_15_90_d4_;0
2024-04-27 00:12:12;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3806,881;1433,793;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_16_a1_00_15_e0_c1_;0
2024-04-27 00:13:23;0,044;0,967;0,027;0,060;0,200;227,50;49,90;3806,881;1427,193;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_16_a1_00_15_c6_f9_;0
2024-04-27 00:14:21;0,044;0,961;0,028;0,060;0,200;228,70;49,90;3806,882;1399,260;'01_03_14_08_ef_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_3a_16_a2_00_15_59_dc_;0
2024-04-27 00:15:23;0,044;0,964;0,028;0,060;0,200;228,10;49,90;3806,883;1430,932;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1c_00_3c_03_c4_00_3a_16_a3_00_15_d5_94_;0
2024-04-27 00:16:24;0,044;0,967;0,027;0,060;0,200;227,30;49,90;3806,884;1421,120;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_16_a4_00_15_af_40_;0
2024-04-27 00:17:25;0,044;0,967;0,027;0,059;0,200;227,50;50,00;3806,884;1423,306;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_16_a4_00_15_b7_ca_;0
2024-04-27 00:18:27;0,044;0,965;0,027;0,059;0,200;227,80;49,90;3806,885;1396,228;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_3a_16_a5_00_15_4e_04_;0
2024-04-27 00:19:28;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3806,886;1416,101;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_3a_16_a6_00_15_9b_a5_;0
2024-04-27 00:20:29;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3806,887;1412,854;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_16_a7_00_15_8e_f6_;0
2024-04-27 00:21:36;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3806,887;1393,462;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_16_a7_00_15_43_36_;0
2024-04-27 00:22:37;0,044;0,965;0,027;0,059;0,200;227,80;50,00;3806,888;1415,365;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_3a_16_a8_00_15_98_c5_;0
2024-04-27 00:23:39;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3806,889;1422,124;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_3a_16_a9_00_15_b3_2c_;0
2024-04-27 00:24:40;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3806,890;1377,529;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_3a_16_aa_00_15_04_f9_;0
2024-04-27 00:25:41;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3806,891;1389,788;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_16_ab_00_15_34_dc_;0
2024-04-27 00:26:47;0,044;0,964;0,026;0,059;0,200;228,20;50,00;3806,891;1404,840;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3b_03_c4_00_3a_16_ab_00_15_6f_a8_;0
2024-04-27 00:27:49;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3806,892;1414,076;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_16_ac_00_15_93_bc_;0
2024-04-27 00:28:50;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3806,893;1427,072;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_16_ad_00_15_c6_80_;0
2024-04-27 00:29:51;0,043;0,944;0,026;0,058;0,200;227,70;50,00;3806,894;1383,020;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1a_00_3a_03_b0_00_3a_16_ae_00_15_1a_6c_;0
2024-04-27 00:30:53;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3806,894;1383,773;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_ae_00_15_1d_5d_;0
2024-04-27 00:31:54;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3806,895;1435,605;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_16_af_00_15_e7_d5_;0
2024-04-27 00:32:55;0,044;0,974;0,026;0,059;0,200;225,80;49,90;3806,896;1400,776;'01_03_14_08_d2_00_02_01_f3_00_2c_00_1a_00_3b_03_ce_00_3a_16_b0_00_15_5f_c8_;0
2024-04-27 00:34:01;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3806,897;1437,782;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_16_b1_00_15_f0_56_;0
2024-04-27 00:35:03;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3806,897;1395,591;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_3a_16_b1_00_15_4b_87_;0
2024-04-27 00:36:04;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3806,898;1416,089;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_16_b2_00_15_9b_99_;0
2024-04-27 00:37:06;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3806,899;1423,845;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_3a_16_b3_00_15_b9_e5_;0
2024-04-27 00:39:01;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3806,900;1437,550;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_16_b4_00_15_ef_6e_;0
2024-04-27 00:40:02;0,043;0,942;0,027;0,059;0,200;228,10;50,00;3806,901;1412,695;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_3a_16_b5_00_15_8e_57_;0
2024-04-27 00:41:04;0,044;0,961;0,028;0,061;0,200;228,70;50,00;3806,902;1397,578;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_3a_16_b6_00_15_53_4a_;0
2024-04-27 00:42:06;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3806,903;1417,520;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_16_b7_00_15_a1_30_;0
2024-04-27 00:43:07;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3806,903;1380,122;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_16_b7_00_15_0f_1a_;0
2024-04-27 00:44:13;0,058;0,845;0,023;0,076;0,300;228,60;50,00;3806,904;1403,149;'01_03_14_08_ee_00_03_01_f4_00_3a_00_17_00_4c_03_4d_00_3a_16_b8_00_15_69_0d_;0
2024-04-27 00:45:16;0,056;0,817;0,023;0,073;0,300;228,20;50,00;3806,905;1395,752;'01_03_14_08_ea_00_03_01_f4_00_38_00_17_00_49_03_31_00_3a_16_b9_00_15_4c_28_;0
2024-04-27 00:46:17;0,056;0,819;0,021;0,072;0,300;227,70;50,00;3806,906;1429,205;'01_03_14_08_e5_00_03_01_f4_00_38_00_15_00_48_03_33_00_3a_16_ba_00_15_ce_d5_;0
2024-04-27 00:47:19;0,056;0,817;0,022;0,072;0,300;228,40;49,90;3806,907;1387,278;'01_03_14_08_ec_00_03_01_f3_00_38_00_16_00_48_03_31_00_3a_16_bb_00_15_2b_0e_;0
2024-04-27 00:48:20;0,056;0,821;0,022;0,072;0,300;227,30;49,90;3806,908;1438,114;'01_03_14_08_e1_00_03_01_f3_00_38_00_16_00_48_03_35_00_3a_16_bc_00_15_f1_a2_;0
2024-04-27 00:49:27;0,055;0,806;0,022;0,072;0,300;227,20;50,00;3806,909;1436,754;'01_03_14_08_e0_00_03_01_f4_00_37_00_16_00_48_03_26_00_3a_16_bd_00_15_ec_52_;0
2024-04-27 00:50:28;0,056;0,823;0,022;0,072;0,300;226,80;50,00;3806,910;1398,025;'01_03_14_08_dc_00_03_01_f4_00_38_00_16_00_48_03_37_00_3a_16_be_00_15_55_09_;0
2024-04-27 00:51:29;0,056;0,821;0,022;0,072;0,300;227,20;50,00;3806,911;1407,836;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_16_bf_00_15_7b_5c_;0
2024-04-27 00:52:31;0,055;0,801;0,023;0,072;0,300;228,70;50,00;3806,912;1399,139;'01_03_14_08_ef_00_03_01_f4_00_37_00_17_00_48_03_21_00_3a_16_c0_00_15_59_63_;0
2024-04-27 00:53:32;0,056;0,821;0,022;0,072;0,300;227,10;50,00;3806,913;1377,109;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_48_03_35_00_3a_16_c1_00_15_03_55_;0
2024-04-27 00:54:39;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3806,914;1419,353;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_16_c2_00_15_a8_59_;0
2024-04-27 00:55:41;0,055;0,809;0,021;0,071;0,300;226,40;50,00;3806,915;1413,275;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_47_03_29_00_3a_16_c3_00_15_90_9b_;0
2024-04-27 00:56:42;0,055;0,816;0,020;0,070;0,300;224,50;49,90;3806,916;1379,739;'01_03_14_08_c5_00_03_01_f3_00_37_00_14_00_46_03_30_00_3a_16_c4_00_15_0d_9b_;0
2024-04-27 00:57:43;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3806,917;1387,317;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_16_c5_00_15_2b_35_;0
2024-04-27 00:58:44;0,055;0,809;0,021;0,071;0,300;226,40;50,00;3806,918;1409,178;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_47_03_29_00_3a_16_c6_00_15_80_9a_;0
2024-04-27 00:59:45;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3806,919;1406,821;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_16_c7_00_15_77_65_;0
2024-04-27 01:00:47;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3806,920;1394,534;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_16_c8_00_15_47_66_;0
2024-04-27 01:01:48;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3806,921;1393,075;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_16_c9_00_15_41_b3_;0
2024-04-27 01:02:55;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3806,922;1410,936;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_16_ca_00_15_87_78_;0
2024-04-27 01:03:56;0,043;0,954;0,025;0,058;0,200;225,20;49,90;3806,923;1424,495;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_3a_16_cb_00_15_bc_6f_;0
2024-04-27 01:04:57;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3806,924;1382,347;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_16_cc_00_15_17_cb_;0
2024-04-27 01:05:59;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3806,924;1377,357;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_16_cc_00_15_04_4d_;0
2024-04-27 01:07:01;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3806,925;1419,527;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_cd_00_15_a9_07_;0
2024-04-27 01:08:07;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3806,926;1412,087;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_16_ce_00_15_8b_f7_;0
2024-04-27 01:09:09;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3806,927;1416,670;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_16_cf_00_15_9d_de_;0
2024-04-27 01:10:10;0,044;0,969;0,027;0,060;0,200;227,00;49,90;3806,927;1386,829;'01_03_14_08_de_00_02_01_f3_00_2c_00_1b_00_3c_03_c9_00_3a_16_cf_00_15_29_4d_;0
2024-04-27 01:11:12;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3806,928;1434,805;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_16_d0_00_15_e4_b5_;0
2024-04-27 01:12:13;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3806,929;1403,073;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_d1_00_15_68_c1_;0
2024-04-27 01:13:20;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3806,930;1432,709;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_d2_00_15_dc_85_;0
2024-04-27 01:14:21;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3806,930;1429,048;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_16_d2_00_15_ce_38_;0
2024-04-27 01:15:23;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3806,931;1378,460;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_16_d3_00_15_08_9c_;0
2024-04-27 01:16:24;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3806,932;1418,612;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_16_d4_00_15_a5_74_;0
2024-04-27 01:17:31;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3806,933;1386,492;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_16_d5_00_15_27_fc_;0
2024-04-27 01:18:32;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3806,934;1379,357;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_16_d6_00_15_0c_1d_;0
2024-04-27 01:19:33;0,044;0,971;0,026;0,058;0,200;226,40;50,00;3806,934;1391,516;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_3a_16_d6_00_15_3b_9c_;0
2024-04-27 01:20:34;0,043;0,947;0,026;0,059;0,200;226,80;50,00;3806,935;1402,300;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_3a_16_d7_00_15_65_bc_;0
2024-04-27 01:21:36;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3806,936;1425,198;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_16_d8_00_15_bf_2e_;0
2024-04-27 01:22:43;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3806,937;1390,502;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_16_d9_00_15_37_a6_;0
2024-04-27 01:23:45;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3806,937;1440,458;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_3a_16_d9_00_15_fa_ca_;0
2024-04-27 01:24:46;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3806,938;1397,545;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_16_da_00_15_53_29_;0
2024-04-27 01:25:48;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3806,939;1415,348;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_16_db_00_15_98_b4_;0
2024-04-27 01:26:49;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3806,940;1384,621;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_16_dc_00_15_20_ad_;0
2024-04-27 01:27:50;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3806,940;1423,316;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_16_dc_00_15_b7_d4_;0
2024-04-27 01:28:52;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3806,941;1394,649;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_16_dd_00_15_47_d9_;0
2024-04-27 01:29:57;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3806,942;1423,921;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_16_de_00_15_ba_31_;0
2024-04-27 01:30:59;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3806,943;1434,208;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_16_df_00_15_e2_60_;0
2024-04-27 01:32:01;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3806,943;1424,233;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_16_df_00_15_bb_69_;0
2024-04-27 01:33:02;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3806,944;1396,668;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_16_e0_00_15_4f_bc_;0
2024-04-27 01:34:04;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3806,945;1393,945;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_16_e1_00_15_45_19_;0
2024-04-27 01:35:10;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3806,946;1433,383;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_16_e2_00_15_df_27_;0
2024-04-27 01:36:12;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3806,947;1411,342;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_16_e3_00_15_89_0e_;0
2024-04-27 01:37:14;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3806,947;1426,332;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_16_e3_00_15_c3_9c_;0
2024-04-27 01:39:04;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3806,949;1386,767;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_e5_00_15_29_0f_;0
2024-04-27 01:40:06;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3806,949;1399,206;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_16_e5_00_15_59_a6_;0
2024-04-27 01:41:07;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3806,950;1431,823;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_e6_00_15_d9_0f_;0
2024-04-27 01:42:08;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3806,951;1389,383;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_16_e7_00_15_33_47_;0
2024-04-27 01:43:09;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3806,952;1403,452;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_16_e8_00_15_6a_3c_;0
2024-04-27 01:44:11;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3806,952;1404,147;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_16_e8_00_15_6c_f3_;0
2024-04-27 01:45:18;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3806,953;1431,181;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_16_e9_00_15_d6_8d_;0
2024-04-27 01:46:20;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3806,954;1381,278;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_16_ea_00_15_13_9e_;0
2024-04-27 01:47:21;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3806,955;1403,853;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_16_eb_00_15_6b_cd_;0
2024-04-27 01:48:23;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3806,956;1405,542;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_16_ec_00_15_72_66_;0
2024-04-27 01:49:29;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3806,956;1401,303;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_16_ec_00_15_61_d7_;0
2024-04-27 01:50:31;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3806,957;1429,384;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_16_ed_00_15_cf_88_;0
2024-04-27 01:51:33;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3806,958;1407,136;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_16_ee_00_15_78_a0_;0
2024-04-27 01:52:35;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3806,959;1435,137;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_16_ef_00_15_e6_01_;0
2024-04-27 01:53:41;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3806,959;1386,396;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_16_ef_00_15_27_9c_;0
2024-04-27 01:54:43;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3806,960;1417,770;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_16_f0_00_15_a2_2a_;0
2024-04-27 01:55:44;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3806,961;1404,646;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_16_f1_00_15_6e_e6_;0
2024-04-27 01:56:46;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3806,962;1401,663;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_16_f2_00_15_63_3f_;0
2024-04-27 01:57:48;0,044;0,962;0,028;0,061;0,200;228,60;50,00;3806,962;1383,843;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1c_00_3d_03_c2_00_3a_16_f2_00_15_1d_a3_;0
2024-04-27 01:58:55;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3806,963;1405,763;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_16_f3_00_15_73_43_;0
2024-04-27 01:59:56;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3806,964;1441,662;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_16_f4_00_15_ff_7e_;0
2024-04-27 02:00:58;0,044;0,963;0,027;0,060;0,200;228,40;49,90;3806,965;1414,652;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_3a_16_f5_00_15_95_fc_;0
2024-04-27 02:01:59;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3806,966;1416,334;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_16_f6_00_15_9c_8e_;0
2024-04-27 02:03:06;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3806,966;1419,683;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_16_f6_00_15_a9_a3_;0
2024-04-27 02:04:08;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3806,967;1426,527;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_16_f7_00_15_c4_5f_;0
2024-04-27 02:05:10;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3806,968;1425,124;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_16_f8_00_15_be_e4_;0
2024-04-27 02:06:11;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3806,969;1419,302;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_3a_16_f9_00_15_a8_26_;0
2024-04-27 02:07:13;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3806,969;1420,215;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_3a_16_f9_00_15_ab_b7_;0
2024-04-27 02:08:20;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3806,970;1384,228;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_16_fa_00_15_1f_24_;0
2024-04-27 02:09:21;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3806,971;1389,773;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_16_fb_00_15_34_cd_;0
2024-04-27 02:10:23;0,044;0,967;0,027;0,059;0,200;227,50;50,00;3806,972;1390,105;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_16_fc_00_15_36_19_;0
2024-04-27 02:11:24;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3806,973;1427,925;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_3a_16_fd_00_15_c9_d5_;0
2024-04-27 02:12:26;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3806,973;1407,740;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_16_fd_00_15_7a_fc_;0
2024-04-27 02:13:27;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3806,974;1381,960;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_16_fe_00_15_16_48_;0
2024-04-27 02:14:34;0,045;0,982;0,027;0,061;0,200;229,00;50,00;3806,975;1382,150;'01_03_14_08_f2_00_02_01_f4_00_2d_00_1b_00_3d_03_d6_00_3a_16_ff_00_15_17_06_;0
2024-04-27 02:15:35;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3806,976;1418,420;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_3a_17_00_00_15_a4_b4_;0
2024-04-27 02:16:36;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3806,976;1406,532;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_17_00_00_15_76_44_;0
2024-04-27 02:17:38;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3806,977;1382,509;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_17_01_00_15_18_6d_;0
2024-04-27 02:18:45;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3806,978;1396,684;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_17_02_00_15_4f_cc_;0
2024-04-27 02:19:46;0,044;0,961;0,027;0,060;0,200;228,90;50,00;3806,979;1440,414;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_3a_17_03_00_15_fa_9e_;0
2024-04-27 02:20:48;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3806,980;1399,995;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_3a_17_04_00_15_5c_bb_;0
2024-04-27 02:21:52;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3806,980;1393,364;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_17_04_00_15_42_d4_;0
2024-04-27 02:22:56;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3806,981;1401,936;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_17_05_00_15_64_50_;0
2024-04-27 02:23:58;0,045;0,981;0,028;0,061;0,200;229,30;50,00;3806,982;1399,499;'01_03_14_08_f5_00_02_01_f4_00_2d_00_1c_00_3d_03_d5_00_3a_17_06_00_15_5a_cb_;0
2024-04-27 02:24:59;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3806,983;1441,392;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_17_07_00_15_fe_70_;0
2024-04-27 02:26:00;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3806,983;1427,539;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_3a_17_07_00_15_c8_53_;0
2024-04-27 02:27:02;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3806,984;1429,107;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_17_08_00_15_ce_73_;0
2024-04-27 02:28:04;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3806,985;1414,338;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_17_09_00_15_94_c2_;0
2024-04-27 02:29:11;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3806,986;1400,258;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_17_0a_00_15_5d_c2_;0
2024-04-27 02:30:11;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3806,987;1432,458;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_17_0b_00_15_db_8a_;0
2024-04-27 02:31:13;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3806,987;1401,128;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_17_0b_00_15_61_28_;0
2024-04-27 02:32:15;0,044;0,965;0,027;0,059;0,200;227,80;49,90;3806,988;1417,176;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_3a_17_0c_00_15_9f_d8_;0
2024-04-27 02:33:16;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3806,989;1420,475;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_17_0d_00_15_ac_bb_;0
2024-04-27 02:34:18;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3806,990;1420,368;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_17_0e_00_15_ac_50_;0
2024-04-27 02:35:25;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3806,990;1386,926;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_0e_00_15_29_ae_;0
2024-04-27 02:36:26;0,044;0,965;0,027;0,059;0,200;227,80;49,90;3806,991;1404,888;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_3a_17_0f_00_15_6f_d8_;0
2024-04-27 02:37:27;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3806,992;1390,141;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_10_00_15_36_3d_;0
2024-04-27 02:39:09;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3806,993;1410,573;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_17_11_00_15_86_0d_;0
2024-04-27 02:40:10;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3806,994;1384,309;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_12_00_15_1f_75_;0
2024-04-27 02:41:12;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3806,995;1405,769;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_13_00_15_73_49_;0
2024-04-27 02:42:14;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3806,995;1382,961;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_17_13_00_15_1a_31_;0
2024-04-27 02:43:15;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3806,996;1388,809;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_17_14_00_15_31_09_;0
2024-04-27 02:44:22;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3806,997;1417,129;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_17_15_00_15_9f_a9_;0
2024-04-27 02:45:23;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3806,998;1396,069;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_17_16_00_15_4d_65_;0
2024-04-27 02:46:24;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3806,999;1440,169;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_17_17_00_15_f9_a9_;0
2024-04-27 02:47:25;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3806,999;1439,849;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_17_00_15_f8_69_;0
2024-04-27 02:48:27;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3807,000;1387,761;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_17_18_00_15_2c_f1_;0
2024-04-27 02:49:34;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3807,001;1399,638;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_17_19_00_15_5b_56_;0
2024-04-27 02:50:36;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3807,002;1384,238;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_17_1a_00_15_1f_2e_;0
2024-04-27 02:51:37;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3807,002;1384,238;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_17_1a_00_15_1f_2e_;0
2024-04-27 02:52:38;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3807,003;1391,958;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_17_1b_00_15_3d_56_;0
2024-04-27 02:53:39;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3807,004;1415,003;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_17_1c_00_15_97_5b_;0
2024-04-27 02:54:41;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3807,005;1394,190;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_17_1d_00_15_46_0e_;0
2024-04-27 02:55:47;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3807,006;1417,631;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_17_1e_00_15_a1_9f_;0
2024-04-27 02:56:49;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3807,006;1417,623;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_17_1e_00_15_a1_97_;0
2024-04-27 02:57:50;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3807,007;1428,907;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_17_1f_00_15_cd_ab_;0
2024-04-27 02:58:53;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3807,008;1429,279;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_17_20_00_15_cf_1f_;0
2024-04-27 03:00:00;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3807,009;1423,658;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_3a_17_21_00_15_b9_2a_;0
2024-04-27 03:01:01;0,044;0,971;0,026;0,058;0,200;226,50;50,00;3807,009;1422,958;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_3a_17_21_00_15_b6_6e_;0
2024-04-27 03:02:03;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3807,010;1406,227;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_17_22_00_15_75_13_;0
2024-04-27 03:03:05;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3807,011;1429,283;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_17_23_00_15_cf_23_;0
2024-04-27 03:04:06;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3807,012;1387,370;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_17_24_00_15_2b_6a_;0
2024-04-27 03:05:13;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3807,012;1428,122;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_17_24_00_15_ca_9a_;0
2024-04-27 03:06:14;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3807,013;1414,060;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_17_25_00_15_93_ac_;0
2024-04-27 03:07:16;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3807,014;1432,457;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_17_26_00_15_db_89_;0
2024-04-27 03:08:18;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3807,015;1439,846;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_27_00_15_f8_66_;0
2024-04-27 03:09:24;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3807,016;1427,557;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_28_00_15_c8_65_;0
2024-04-27 03:10:26;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3807,016;1441,096;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_28_00_15_fd_48_;0
2024-04-27 03:11:27;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3807,017;1408,469;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_29_00_15_7d_d5_;0
2024-04-27 03:12:28;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3807,018;1427,271;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_17_2a_00_15_c7_47_;0
2024-04-27 03:13:29;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3807,019;1394,956;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_2b_00_15_49_0c_;0
2024-04-27 03:14:37;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3807,019;1390,693;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_2b_00_15_38_65_;0
2024-04-27 03:15:38;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3807,020;1377,452;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_17_2c_00_15_04_ac_;0
2024-04-27 03:16:40;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3807,021;1434,484;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_17_2d_00_15_e3_74_;0
2024-04-27 03:17:47;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3807,022;1425,879;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_17_2e_00_15_c1_d7_;0
2024-04-27 03:18:49;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3807,023;1386,656;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_2f_00_15_28_a0_;0
2024-04-27 03:19:50;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3807,023;1395,849;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_2f_00_15_4c_89_;0
2024-04-27 03:20:52;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3807,024;1408,335;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_30_00_15_7d_4f_;0
2024-04-27 03:21:54;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3807,025;1424,854;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_3a_17_31_00_15_bd_d6_;0
2024-04-27 03:23:00;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3807,026;1400,234;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_17_32_00_15_5d_aa_;0
2024-04-27 03:24:01;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3807,026;1415,055;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_17_32_00_15_97_8f_;0
2024-04-27 03:25:03;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3807,027;1423,778;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_17_33_00_15_b9_a2_;0
2024-04-27 03:26:05;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3807,028;1391,758;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_34_00_15_3c_8e_;0
2024-04-27 03:27:07;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3807,029;1424,559;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_17_35_00_15_bc_af_;0
2024-04-27 03:28:13;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3807,029;1402,844;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_35_00_15_67_dc_;0
2024-04-27 03:29:15;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3807,030;1438,967;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_36_00_15_f4_f7_;0
2024-04-27 03:30:16;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3807,031;1380,419;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_37_00_15_10_43_;0
2024-04-27 03:31:18;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3807,032;1416,136;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_17_38_00_15_9b_c8_;0
2024-04-27 03:32:20;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3807,033;1399,452;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_17_39_00_15_5a_9c_;0
2024-04-27 03:33:25;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3807,033;1427,790;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_17_39_00_15_c9_4e_;0
2024-04-27 03:34:27;0,044;0,970;0,026;0,058;0,200;226,70;50,00;3807,034;1421,073;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_17_3a_00_15_af_11_;0
2024-04-27 03:35:28;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,035;1433,644;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_3b_00_15_e0_2c_;0
2024-04-27 03:36:30;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3807,036;1411,618;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_3c_00_15_8a_22_;0
2024-04-27 03:37:31;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3807,036;1405,539;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_17_3c_00_15_72_63_;0
2024-04-27 03:39:11;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3807,038;1387,490;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_3e_00_15_2b_e2_;0
2024-04-27 03:40:12;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3807,038;1430,918;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_17_3e_00_15_d5_86_;0
2024-04-27 03:41:15;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3807,039;1387,017;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_17_3f_00_15_2a_09_;0
2024-04-27 03:42:16;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3807,040;1381,677;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_40_00_15_15_2d_;0
2024-04-27 03:43:17;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3807,041;1440,949;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_17_41_00_15_fc_b5_;0
2024-04-27 03:44:19;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3807,041;1401,730;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_41_00_15_63_82_;0
2024-04-27 03:45:25;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3807,042;1407,320;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_17_42_00_15_79_58_;0
2024-04-27 03:46:26;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3807,043;1426,988;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_43_00_15_c6_2c_;0
2024-04-27 03:47:28;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3807,044;1426,073;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_44_00_15_c2_99_;0
2024-04-27 03:48:29;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3807,044;1419,730;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_17_44_00_15_a9_d2_;0
2024-04-27 03:49:30;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3807,045;1435,980;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_17_45_00_15_e9_4c_;0
2024-04-27 03:50:37;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3807,046;1435,307;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_17_46_00_15_e6_ab_;0
2024-04-27 03:51:38;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,047;1434,564;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_47_00_15_e3_c4_;0
2024-04-27 03:52:40;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3807,048;1396,178;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_17_48_00_15_4d_d2_;0
2024-04-27 03:53:42;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3807,048;1414,383;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_48_00_15_94_ef_;0
2024-04-27 03:54:49;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3807,049;1427,647;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_49_00_15_c8_bf_;0
2024-04-27 03:55:50;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3807,050;1439,710;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_17_4a_00_15_f7_de_;0
2024-04-27 03:56:51;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,051;1385,415;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_4b_00_15_23_c7_;0
2024-04-27 03:57:53;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3807,051;1419,610;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_17_4b_00_15_a9_5a_;0
2024-04-27 03:58:55;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3807,052;1377,369;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_17_4c_00_15_04_59_;0
2024-04-27 04:00:02;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3807,053;1405,116;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_17_4d_00_15_70_bc_;0
2024-04-27 04:01:03;0,044;0,976;0,024;0,058;0,200;225,40;49,90;3807,054;1380,479;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_3a_17_4e_00_15_10_7f_;0
2024-04-27 04:02:04;0,044;0,971;0,025;0,060;0,200;226,50;49,90;3807,054;1435,029;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3c_03_cb_00_3a_17_4e_00_15_e5_95_;0
2024-04-27 04:03:05;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3807,055;1385,732;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_17_4f_00_15_25_04_;0
2024-04-27 04:04:07;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3807,056;1419,401;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_17_50_00_15_a8_89_;0
2024-04-27 04:05:08;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3807,057;1377,780;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_3a_17_51_00_15_05_f4_;0
2024-04-27 04:06:15;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3807,058;1435,247;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_52_00_15_e6_6f_;0
2024-04-27 04:07:16;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3807,058;1420,990;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_17_52_00_15_ae_be_;0
2024-04-27 04:08:18;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3807,059;1397,016;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_17_53_00_15_51_18_;0
2024-04-27 04:09:20;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3807,060;1418,224;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_3a_17_54_00_15_a3_f0_;0
2024-04-27 04:10:21;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3807,061;1412,325;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_17_55_00_15_8c_e5_;0
2024-04-27 04:11:23;0,043;0,954;0,025;0,059;0,200;225,20;49,90;3807,061;1429,997;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3b_03_ba_00_3a_17_55_00_15_d1_ed_;0
2024-04-27 04:12:29;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3807,062;1404,376;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_17_56_00_15_6d_d8_;0
2024-04-27 04:13:30;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,063;1434,113;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_57_00_15_e2_01_;0
2024-04-27 04:14:33;0,043;0,957;0,024;0,058;0,200;224,60;49,90;3807,064;1418,331;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_3a_17_58_00_15_a4_5b_;0
2024-04-27 04:15:34;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3807,064;1383,573;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_17_58_00_15_1c_95_;0
2024-04-27 04:16:36;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3807,065;1405,532;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_59_00_15_72_5c_;0
2024-04-27 04:17:43;0,043;0,954;0,024;0,058;0,200;225,20;49,90;3807,066;1435,778;'01_03_14_08_cc_00_02_01_f3_00_2b_00_18_00_3a_03_ba_00_3a_17_5a_00_15_e8_82_;0
2024-04-27 04:18:45;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3807,067;1402,438;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_5b_00_15_66_46_;0
2024-04-27 04:19:46;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3807,068;1416,213;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_17_5c_00_15_9c_15_;0
2024-04-27 04:20:52;0,043;0,960;0,023;0,058;0,200;223,80;50,00;3807,068;1410,849;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_3a_17_5c_00_15_87_21_;0
2024-04-27 04:21:53;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3807,069;1441,679;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_17_5d_00_15_ff_8f_;0
2024-04-27 04:22:55;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3807,070;1412,329;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_17_5e_00_15_8c_e9_;0
2024-04-27 04:23:57;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3807,071;1378,813;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_17_5f_00_15_09_fd_;0
2024-04-27 04:24:58;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3807,071;1413,725;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_5f_00_15_92_5d_;0
2024-04-27 04:26:04;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3807,072;1412,830;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_17_60_00_15_8e_de_;0
2024-04-27 04:27:05;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3807,073;1418,720;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_17_61_00_15_a5_e0_;0
2024-04-27 04:28:07;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3807,074;1393,981;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_17_62_00_15_45_3d_;0
2024-04-27 04:29:08;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3807,074;1395,384;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_17_62_00_15_4a_b8_;0
2024-04-27 04:30:09;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3807,075;1425,100;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_17_63_00_15_be_cc_;0
2024-04-27 04:31:10;0,043;0,961;0,024;0,058;0,200;223,70;50,00;3807,076;1401,468;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_17_64_00_15_62_7c_;0
2024-04-27 04:32:11;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3807,077;1439,828;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_17_65_00_15_f8_54_;0
2024-04-27 04:33:18;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3807,077;1388,057;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_65_00_15_2e_19_;0
2024-04-27 04:34:20;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3807,078;1401,464;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_17_66_00_15_62_78_;0
2024-04-27 04:35:21;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3807,079;1398,127;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_17_67_00_15_55_6f_;0
2024-04-27 04:36:23;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3807,080;1415,674;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_17_68_00_15_99_fa_;0
2024-04-27 04:37:29;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3807,081;1439,442;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_17_69_00_15_f6_d2_;0
2024-04-27 04:39:14;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,082;1440,747;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_6a_00_15_fb_eb_;0
2024-04-27 04:40:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3807,083;1437,182;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_17_6b_00_15_ed_fe_;0
2024-04-27 04:41:17;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3807,083;1403,263;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_17_6b_00_15_69_7f_;0
2024-04-27 04:42:18;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3807,084;1401,426;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_6c_00_15_62_52_;0
2024-04-27 04:43:19;0,043;0,956;0,023;0,058;0,200;224,80;50,00;3807,085;1423,722;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_3a_17_6d_00_15_b9_6a_;0
2024-04-27 04:44:21;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3807,086;1414,627;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_17_6e_00_15_95_e3_;0
2024-04-27 04:45:22;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3807,086;1433,983;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_17_6e_00_15_e1_7f_;0
2024-04-27 04:46:23;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3807,087;1435,271;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_17_6f_00_15_e6_87_;0
2024-04-27 04:47:30;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3807,088;1413,493;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_17_70_00_15_91_75_;0
2024-04-27 04:48:31;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,089;1425,914;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_71_00_15_c1_fa_;0
2024-04-27 04:49:31;0,044;0,968;0,026;0,060;0,200;227,10;49,90;3807,089;1401,173;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_3a_17_71_00_15_61_55_;0
2024-04-27 04:50:33;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3807,090;1385,084;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_17_72_00_15_22_7c_;0
2024-04-27 04:51:34;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3807,091;1378,626;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_17_73_00_15_09_42_;0
2024-04-27 04:52:41;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3807,092;1392,375;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_17_74_00_15_3e_f7_;0
2024-04-27 04:53:42;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,092;1381,323;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_74_00_15_13_cb_;0
2024-04-27 04:54:43;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3807,093;1421,399;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_75_00_15_b0_57_;0
2024-04-27 04:55:45;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3807,094;1432,856;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_17_76_00_15_dd_18_;0
2024-04-27 04:56:46;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3807,095;1400,704;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_17_77_00_15_5f_80_;0
2024-04-27 04:57:47;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,095;1403,885;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_77_00_15_6b_ed_;0
2024-04-27 04:58:48;0,043;0,953;0,025;0,058;0,200;225,50;49,90;3807,096;1391,408;'01_03_14_08_cf_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_3a_17_78_00_15_3b_30_;0
2024-04-27 04:59:55;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3807,097;1408,303;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_17_79_00_15_7d_2f_;0
2024-04-27 05:00:57;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3807,098;1418,069;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_7a_00_15_a3_55_;0
2024-04-27 05:01:59;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3807,099;1388,146;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_17_7b_00_15_2e_72_;0
2024-04-27 05:03:00;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3807,099;1419,605;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_17_7b_00_15_a9_55_;0
2024-04-27 05:04:01;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3807,100;1401,473;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_17_7c_00_15_62_81_;0
2024-04-27 05:05:02;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3807,101;1440,633;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_17_7d_00_15_fb_79_;0
2024-04-27 05:06:09;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3807,102;1380,533;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_17_7e_00_15_10_b5_;0
2024-04-27 05:07:10;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3807,102;1383,768;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_17_7e_00_15_1d_58_;0
2024-04-27 05:08:12;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3807,103;1435,796;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_17_7f_00_15_e8_94_;0
2024-04-27 05:09:14;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3807,104;1400,745;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_17_80_00_15_5f_a9_;0
2024-04-27 05:10:15;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3807,105;1392,245;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_17_81_00_15_3e_75_;0
2024-04-27 05:11:22;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3807,105;1440,905;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_17_81_00_15_fc_89_;0
2024-04-27 05:12:23;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3807,106;1440,600;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_17_82_00_15_fb_58_;0
2024-04-27 05:13:24;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3807,107;1410,980;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_17_83_00_15_87_a4_;0
2024-04-27 05:14:25;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3807,108;1434,020;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_84_00_15_e1_a4_;0
