Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-27 05:15:27;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3807,109;1430,668;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_17_85_00_15_d4_8c_;0
2024-04-27 05:16:29;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3807,109;1432,698;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_3a_17_85_00_15_dc_7a_;0
2024-04-27 05:17:35;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3807,110;1421,717;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_17_86_00_15_b1_95_;0
2024-04-27 05:18:37;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3807,111;1396,837;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_17_87_00_15_50_65_;0
2024-04-27 05:19:38;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3807,112;1422,268;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_88_00_15_b3_bc_;0
2024-04-27 05:20:40;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,112;1399,773;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_88_00_15_5b_dd_;0
2024-04-27 05:21:41;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3807,113;1404,980;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_17_89_00_15_70_34_;0
2024-04-27 05:22:43;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3807,114;1389,843;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_8a_00_15_35_13_;0
2024-04-27 05:23:49;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3807,115;1438,374;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_17_8b_00_15_f2_a6_;0
2024-04-27 05:24:51;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3807,115;1429,927;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_8b_00_15_d1_a7_;0
2024-04-27 05:25:52;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3807,116;1386,648;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_17_8c_00_15_28_98_;0
2024-04-27 05:26:53;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3807,117;1382,813;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_17_8d_00_15_19_9d_;0
2024-04-27 05:28:00;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3807,118;1416,616;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_17_8e_00_15_9d_a8_;0
2024-04-27 05:29:02;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3807,119;1440,714;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_17_8f_00_15_fb_ca_;0
2024-04-27 05:30:04;0,044;0,972;0,024;0,058;0,200;226,30;50,00;3807,119;1425,438;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_17_8f_00_15_c0_1e_;0
2024-04-27 05:31:05;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,120;1413,580;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_17_90_00_15_91_cc_;0
2024-04-27 05:32:12;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3807,121;1395,688;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_17_91_00_15_4b_e8_;0
2024-04-27 05:33:13;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3807,122;1413,755;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_17_92_00_15_92_7b_;0
2024-04-27 05:34:14;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3807,122;1396,343;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_17_92_00_15_4e_77_;0
2024-04-27 05:35:15;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3807,123;1427,271;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_17_93_00_15_c7_47_;0
2024-04-27 05:36:17;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3807,124;1439,615;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_17_94_00_15_f7_7f_;0
2024-04-27 05:37:18;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3807,125;1393,587;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_17_95_00_15_43_b3_;0
2024-04-27 05:38:20;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3807,125;1401,111;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_17_95_00_15_61_17_;0
2024-04-27 05:39:17;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3807,126;1404,899;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_17_96_00_15_6f_e3_;0
2024-04-27 05:40:19;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3807,127;1394,062;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_17_97_00_15_45_8e_;0
2024-04-27 05:41:21;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3807,128;1415,914;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_17_98_00_15_9a_ea_;0
2024-04-27 05:42:22;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3807,128;1385,376;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_98_00_15_23_a0_;0
2024-04-27 05:43:23;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3807,129;1434,129;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_17_99_00_15_e2_11_;0
2024-04-27 05:44:25;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3807,130;1417,500;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_17_9a_00_15_a1_1c_;0
2024-04-27 05:45:31;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3807,131;1385,250;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_17_9b_00_15_23_22_;0
2024-04-27 05:46:32;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3807,131;1400,740;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_17_9b_00_15_5f_a4_;0
2024-04-27 05:47:33;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,132;1383,385;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_9c_00_15_1b_d9_;0
2024-04-27 05:48:34;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3807,133;1376,292;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_17_9d_00_15_00_24_;0
2024-04-27 05:49:36;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3807,134;1387,987;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_17_9e_00_15_2d_d3_;0
2024-04-27 05:50:38;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3807,134;1406,517;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_17_9e_00_15_76_35_;0
2024-04-27 05:51:38;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3807,135;1436,266;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_17_9f_00_15_ea_6a_;0
2024-04-27 05:52:45;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3807,136;1407,584;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_a0_00_15_7a_60_;0
2024-04-27 05:53:47;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3807,137;1381,024;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_17_a1_00_15_12_a0_;0
2024-04-27 05:54:48;0,044;0,978;0,025;0,059;0,200;224,90;50,00;3807,137;1440,080;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_17_a1_00_15_f9_50_;0
2024-04-27 05:55:50;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3807,138;1433,359;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_17_a2_00_15_df_0f_;0
2024-04-27 05:56:51;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3807,139;1408,945;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_17_a3_00_15_7f_b1_;0
2024-04-27 05:57:58;0,043;0,955;0,025;0,058;0,200;225,00;50,00;3807,140;1397,444;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_17_a4_00_15_52_c4_;0
2024-04-27 05:58:59;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3807,141;1377,498;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_17_a5_00_15_04_da_;0
2024-04-27 06:00:00;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3807,141;1388,069;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_a5_00_15_2e_25_;0
2024-04-27 06:01:02;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3807,142;1419,165;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_a6_00_15_a7_9d_;0
2024-04-27 06:02:04;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3807,143;1406,409;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_17_a7_00_15_75_c9_;0
2024-04-27 06:03:09;0,043;0,962;0,023;0,058;0,200;223,30;50,00;3807,144;1396,839;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_17_a8_00_15_50_67_;0
2024-04-27 06:04:11;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3807,144;1409,220;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_17_a8_00_15_80_c4_;0
2024-04-27 06:05:12;0,043;0,961;0,023;0,058;0,200;223,60;49,90;3807,145;1423,721;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_3a_03_c1_00_3a_17_a9_00_15_b9_69_;0
2024-04-27 06:06:14;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3807,146;1431,300;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_17_aa_00_15_d7_04_;0
2024-04-27 06:07:15;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3807,147;1440,826;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_17_ab_00_15_fc_3a_;0
2024-04-27 06:08:17;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3807,147;1411,516;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_17_ab_00_15_89_bc_;0
2024-04-27 06:09:24;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3807,148;1384,929;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_17_ac_00_15_21_e1_;0
2024-04-27 06:10:25;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3807,149;1421,287;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_ad_00_15_af_e7_;0
2024-04-27 06:11:26;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3807,150;1406,924;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_17_ae_00_15_77_cc_;0
2024-04-27 06:12:28;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3807,150;1392,522;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_17_ae_00_15_3f_8a_;0
2024-04-27 06:13:30;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,151;1401,840;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_af_00_15_63_f0_;0
2024-04-27 06:14:31;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3807,152;1397,302;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_17_b0_00_15_52_36_;0
2024-04-27 06:15:32;0,044;0,977;0,025;0,059;0,200;225,00;49,90;3807,153;1427,667;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_3a_17_b1_00_15_c8_d3_;0
2024-04-27 06:16:34;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3807,153;1384,732;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_17_b1_00_15_21_1c_;0
2024-04-27 06:17:40;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3807,154;1432,165;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_17_b2_00_15_da_65_;0
2024-04-27 06:18:41;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3807,155;1404,065;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_17_b3_00_15_6c_a1_;0
2024-04-27 06:19:43;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,156;1416,145;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_b4_00_15_9b_d1_;0
2024-04-27 06:20:45;0,043;0,954;0,025;0,059;0,200;225,30;50,00;3807,157;1420,005;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3b_03_ba_00_3a_17_b5_00_15_aa_e5_;0
2024-04-27 06:21:52;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3807,157;1439,893;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_17_b5_00_15_f8_95_;0
2024-04-27 06:22:53;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3807,158;1378,285;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_b6_00_15_07_ed_;0
2024-04-27 06:23:55;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,159;1403,857;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_17_b7_00_15_6b_d1_;0
2024-04-27 06:24:57;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3807,160;1402,054;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_17_b8_00_15_64_c6_;0
2024-04-27 06:26:03;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3807,160;1408,158;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_3a_17_b8_00_15_7c_9e_;0
2024-04-27 06:27:05;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3807,161;1401,283;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_17_b9_00_15_61_c3_;0
2024-04-27 06:28:06;0,043;0,966;0,021;0,057;0,200;222,50;50,00;3807,162;1394,827;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_3a_17_ba_00_15_48_8b_;0
2024-04-27 06:29:07;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3807,163;1402,295;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_17_bb_00_15_65_b7_;0
2024-04-27 06:30:08;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3807,163;1398,859;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_17_bb_00_15_58_4b_;0
2024-04-27 06:31:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3807,164;1408,698;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_17_bc_00_15_7e_ba_;0
2024-04-27 06:32:17;0,044;0,985;0,022;0,058;0,200;223,30;50,00;3807,165;1434,905;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_3a_17_bd_00_15_e5_19_;0
2024-04-27 06:33:19;0,043;0,961;0,024;0,058;0,200;223,60;50,00;3807,166;1408,635;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_17_be_00_15_7e_7b_;0
2024-04-27 06:34:20;0,043;0,961;0,024;0,058;0,200;223,60;50,00;3807,166;1408,635;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_17_be_00_15_7e_7b_;0
2024-04-27 06:35:21;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3807,167;1401,641;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_17_bf_00_15_63_29_;0
2024-04-27 06:36:22;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3807,168;1416,570;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_17_c0_00_15_9d_7a_;0
2024-04-27 06:37:28;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3807,169;1411,227;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_17_c1_00_15_88_9b_;0
2024-04-27 06:39:20;0,043;0,962;0,022;0,058;0,200;223,40;50,00;3807,170;1388,739;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_3a_03_c2_00_3a_17_c2_00_15_30_c3_;0
2024-04-27 06:40:21;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3807,171;1386,424;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_17_c3_00_15_27_b8_;0
2024-04-27 06:41:23;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3807,172;1415,485;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_17_c4_00_15_99_3d_;0
2024-04-27 06:42:25;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3807,172;1430,590;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_17_c4_00_15_d4_3e_;0
2024-04-27 06:43:26;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3807,173;1411,842;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_17_c5_00_15_8b_02_;0
2024-04-27 06:44:32;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3807,174;1381,379;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_17_c6_00_15_14_03_;0
2024-04-27 06:45:35;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3807,175;1417,142;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_17_c7_00_15_9f_b6_;0
2024-04-27 06:46:36;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3807,175;1433,709;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_17_c7_00_15_e0_6d_;0
2024-04-27 06:47:37;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3807,176;1420,652;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_17_c8_00_15_ad_6c_;0
2024-04-27 06:48:43;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3807,177;1400,292;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_17_c9_00_15_5d_e4_;0
2024-04-27 06:49:45;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3807,178;1378,111;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_17_ca_00_15_07_3f_;0
2024-04-27 06:50:47;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3807,178;1387,571;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_17_ca_00_15_2c_33_;0
2024-04-27 06:51:49;0,044;0,994;0,022;0,057;0,200;221,20;50,00;3807,179;1405,086;'01_03_14_08_a4_00_02_01_f4_00_2c_00_16_00_39_03_e2_00_3a_17_cb_00_15_70_9e_;0
2024-04-27 06:52:56;0,043;0,972;0,022;0,057;0,200;221,00;50,00;3807,180;1412,242;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_17_cc_00_15_8c_92_;0
2024-04-27 06:53:58;0,043;0,973;0,021;0,057;0,200;220,80;50,00;3807,181;1424,238;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_39_03_cd_00_3a_17_cd_00_15_bb_6e_;0
2024-04-27 06:54:59;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3807,182;1404,399;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_17_ce_00_15_6d_ef_;0
2024-04-27 06:56:01;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3807,182;1404,402;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_17_ce_00_15_6d_f2_;0
2024-04-27 06:57:08;0,043;0,972;0,022;0,057;0,200;221,00;50,00;3807,183;1408,146;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_3a_17_cf_00_15_7c_92_;0
2024-04-27 06:58:09;0,043;0,973;0,021;0,057;0,200;220,90;50,00;3807,184;1382,036;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_39_03_cd_00_3a_17_d0_00_15_16_94_;0
2024-04-27 06:59:11;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3807,185;1399,849;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_17_d1_00_15_5c_29_;0
2024-04-27 07:00:13;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3807,185;1399,849;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_17_d1_00_15_5c_29_;0
2024-04-27 07:01:15;0,044;0,993;0,022;0,057;0,200;221,40;50,00;3807,186;1436,641;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_17_d2_00_15_eb_e1_;0
2024-04-27 07:02:21;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3807,187;1430,911;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_17_d3_00_15_d5_7f_;0
2024-04-27 07:03:23;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3807,188;1386,002;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_17_d4_00_15_26_12_;0
2024-04-27 07:04:24;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3807,188;1433,594;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_17_d4_00_15_df_fa_;0
2024-04-27 07:05:25;0,043;0,971;0,021;0,057;0,200;221,20;50,00;3807,189;1420,377;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_3a_17_d5_00_15_ac_59_;0
2024-04-27 07:06:26;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3807,190;1421,185;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_17_d6_00_15_af_81_;0
2024-04-27 07:07:29;0,043;0,971;0,022;0,057;0,200;221,30;50,00;3807,191;1392,417;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_17_d7_00_15_3f_21_;0
2024-04-27 07:08:35;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3807,191;1437,127;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_17_d7_00_15_ed_c7_;0
2024-04-27 07:09:37;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3807,192;1433,028;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_17_d8_00_15_dd_c4_;0
2024-04-27 07:10:39;0,043;0,971;0,021;0,056;0,200;221,30;49,90;3807,193;1383,220;'01_03_14_08_a5_00_02_01_f3_00_2b_00_15_00_38_03_cb_00_3a_17_d9_00_15_1b_34_;0
2024-04-27 07:11:46;0,043;0,972;0,022;0,057;0,200;221,10;49,90;3807,194;1382,312;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_3a_17_da_00_15_17_a8_;0
2024-04-27 07:12:47;0,043;0,970;0,022;0,057;0,200;221,60;49,90;3807,195;1410,637;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_3a_17_db_00_15_86_4d_;0
2024-04-27 07:13:48;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3807,195;1424,230;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_17_db_00_15_bb_66_;0
2024-04-27 07:14:50;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3807,196;1435,004;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_17_dc_00_15_e5_7c_;0
2024-04-27 07:15:56;0,042;0,948;0,022;0,056;0,200;221,50;49,90;3807,197;1417,295;'01_03_14_08_a7_00_02_01_f3_00_2a_00_16_00_38_03_b4_00_3a_17_dd_00_15_a0_4f_;0
2024-04-27 07:16:58;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3807,198;1378,428;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_17_de_00_15_08_7c_;0
2024-04-27 07:17:59;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3807,198;1432,798;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_17_de_00_15_dc_de_;0
2024-04-27 07:19:01;0,043;0,970;0,022;0,057;0,200;221,60;49,90;3807,199;1427,340;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_3a_17_df_00_15_c7_8c_;0
2024-04-27 07:20:08;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3807,200;1436,167;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_17_e0_00_15_ea_07_;0
2024-04-27 07:21:09;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3807,201;1379,296;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_17_e1_00_15_0b_e0_;0
2024-04-27 07:22:11;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3807,201;1418,324;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_17_e1_00_15_a4_54_;0
2024-04-27 07:23:12;0,043;0,962;0,023;0,058;0,200;223,40;49,90;3807,202;1405,687;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_3a_03_c2_00_3a_17_e2_00_15_72_f7_;0
2024-04-27 07:24:13;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3807,203;1379,661;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_3a_17_e3_00_15_0d_4d_;0
2024-04-27 07:25:20;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3807,204;1424,524;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_3a_17_e4_00_15_bc_8c_;0
2024-04-27 07:26:21;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3807,204;1424,379;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_17_e4_00_15_bb_fb_;0
2024-04-27 07:27:22;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3807,205;1440,262;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_17_e5_00_15_fa_06_;0
2024-04-27 07:28:23;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3807,206;1426,333;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_17_e6_00_15_c3_9d_;0
2024-04-27 07:29:25;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3807,207;1398,358;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_17_e7_00_15_56_56_;0
2024-04-27 07:30:27;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3807,207;1407,850;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_17_e7_00_15_7b_6a_;0
2024-04-27 07:31:29;0,044;0,994;0,022;0,057;0,200;221,30;50,00;3807,208;1424,552;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_39_03_e2_00_3a_17_e8_00_15_bc_a8_;0
2024-04-27 07:32:35;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3807,209;1429,828;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_17_e9_00_15_d1_44_;0
2024-04-27 07:33:36;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3807,210;1384,233;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_17_ea_00_15_1f_29_;0
2024-04-27 07:34:37;0,044;0,995;0,021;0,057;0,200;221,00;50,00;3807,210;1423,256;'01_03_14_08_a2_00_02_01_f4_00_2c_00_15_00_39_03_e3_00_3a_17_ea_00_15_b7_98_;0
2024-04-27 07:35:39;0,043;0,972;0,021;0,056;0,200;221,00;49,90;3807,211;1407,311;'01_03_14_08_a2_00_02_01_f3_00_2b_00_15_00_38_03_cc_00_3a_17_eb_00_15_79_4f_;0
2024-04-27 07:36:41;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3807,212;1415,521;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_17_ec_00_15_99_61_;0
2024-04-27 07:37:47;0,043;0,976;0,021;0,057;0,200;220,10;50,00;3807,213;1435,452;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_39_03_d0_00_3a_17_ed_00_15_e7_3c_;0
2024-04-27 07:39:25;0,043;0,979;0,019;0,056;0,200;219,60;50,00;3807,214;1382,793;'01_03_14_08_94_00_02_01_f4_00_2b_00_13_00_38_03_d3_00_3a_17_ee_00_15_19_89_;0
2024-04-27 07:40:25;0,043;0,975;0,020;0,056;0,200;220,40;50,00;3807,215;1404,317;'01_03_14_08_9c_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_17_ef_00_15_6d_9d_;0
2024-04-27 07:41:27;0,043;0,975;0,020;0,056;0,200;220,30;50,00;3807,215;1431,785;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_17_ef_00_15_d8_e9_;0
2024-04-27 07:42:29;0,043;0,973;0,021;0,057;0,200;220,90;50,00;3807,216;1382,238;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_39_03_cd_00_3a_17_f0_00_15_17_5e_;0
2024-04-27 07:43:30;0,043;0,975;0,021;0,057;0,200;220,50;50,00;3807,217;1390,859;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_39_03_cf_00_3a_17_f1_00_15_39_0b_;0
2024-04-27 07:44:31;0,043;0,975;0,020;0,057;0,200;220,30;50,00;3807,218;1394,047;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_39_03_cf_00_3a_17_f2_00_15_45_7f_;0
2024-04-27 07:45:38;0,043;0,972;0,021;0,057;0,200;221,10;50,00;3807,218;1433,574;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_3a_17_f2_00_15_df_e6_;0
2024-04-27 07:46:40;0,044;0,994;0,021;0,057;0,200;221,30;50,00;3807,219;1426,411;'01_03_14_08_a5_00_02_01_f4_00_2c_00_15_00_39_03_e2_00_3a_17_f3_00_15_c3_eb_;0
2024-04-27 07:47:41;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3807,220;1419,155;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_17_f4_00_15_a7_93_;0
2024-04-27 07:48:43;0,044;0,993;0,022;0,057;0,200;221,40;50,00;3807,221;1399,786;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_17_f5_00_15_5b_ea_;0
2024-04-27 07:49:50;0,043;0,990;0,019;0,055;0,200;217,10;50,00;3807,221;1381,501;'01_03_14_08_7b_00_02_01_f4_00_2b_00_13_00_37_03_de_00_3a_17_f5_00_15_14_7d_;0
2024-04-27 07:50:51;0,043;0,988;0,019;0,055;0,200;217,60;50,00;3807,222;1381,005;'01_03_14_08_80_00_02_01_f4_00_2b_00_13_00_37_03_dc_00_3a_17_f6_00_15_12_8d_;0
2024-04-27 07:51:53;0,043;0,972;0,021;0,057;0,200;221,10;50,00;3807,223;1429,479;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_3a_17_f7_00_15_cf_e7_;0
2024-04-27 07:52:54;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3807,224;1412,577;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_17_f8_00_15_8d_e1_;0
2024-04-27 07:53:55;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3807,225;1439,860;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_17_f9_00_15_f8_74_;0
2024-04-27 07:54:57;0,043;0,979;0,020;0,056;0,200;219,50;50,00;3807,225;1377,933;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_38_03_d3_00_3a_17_f9_00_15_06_8d_;0
2024-04-27 07:56:04;0,043;0,978;0,021;0,056;0,200;219,70;50,00;3807,226;1403,449;'01_03_14_08_95_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_17_fa_00_15_6a_39_;0
2024-04-27 07:57:05;0,043;0,973;0,022;0,057;0,200;220,90;50,00;3807,227;1403,352;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_39_03_cd_00_3a_17_fb_00_15_69_d8_;0
2024-04-27 07:58:06;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3807,228;1435,441;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_17_fc_00_15_e7_31_;0
2024-04-27 07:59:07;0,043;0,972;0,021;0,057;0,200;221,00;50,00;3807,228;1410,009;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_3a_17_fc_00_15_83_d9_;0
2024-04-27 08:00:09;0,043;0,971;0,022;0,057;0,200;221,40;49,90;3807,229;1383,855;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_3a_17_fd_00_15_1d_af_;0
2024-04-27 08:01:10;0,043;0,990;0,019;0,055;0,200;217,10;50,00;3807,230;1402,303;'01_03_14_08_7b_00_02_01_f4_00_2b_00_13_00_37_03_de_00_3a_17_fe_00_15_65_bf_;0
2024-04-27 08:02:17;0,043;0,988;0,019;0,055;0,200;217,60;49,90;3807,231;1410,445;'01_03_14_08_80_00_02_01_f3_00_2b_00_13_00_37_03_dc_00_3a_17_ff_00_15_85_8d_;0
2024-04-27 08:03:18;0,043;0,980;0,020;0,056;0,200;219,20;49,90;3807,231;1413,898;'01_03_14_08_90_00_02_01_f3_00_2b_00_14_00_38_03_d4_00_3a_17_ff_00_15_93_0a_;0
2024-04-27 08:04:19;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3807,232;1384,830;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_18_00_00_15_21_7e_;0
2024-04-27 08:05:21;0,043;0,977;0,021;0,056;0,200;220,00;49,90;3807,233;1393,267;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_3a_18_01_00_15_42_73_;0
2024-04-27 08:06:23;0,043;0,976;0,021;0,056;0,200;220,10;49,90;3807,234;1417,039;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_3a_18_02_00_15_9f_4f_;0
2024-04-27 08:07:24;0,043;0,979;0,020;0,056;0,200;219,60;49,90;3807,234;1410,590;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_38_03_d3_00_3a_18_02_00_15_86_1e_;0
2024-04-27 08:08:25;0,043;0,977;0,021;0,056;0,200;219,90;49,90;3807,235;1422,502;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_3a_18_03_00_15_b4_a6_;0
2024-04-27 08:09:26;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3807,236;1385,174;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_18_04_00_15_22_d6_;0
2024-04-27 08:10:33;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3807,237;1408,121;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_18_05_00_15_7c_79_;0
2024-04-27 08:11:34;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3807,237;1390,483;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_18_05_00_15_37_93_;0
2024-04-27 08:12:36;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3807,238;1423,555;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_18_06_00_15_b8_c3_;0
2024-04-27 08:13:37;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3807,239;1414,739;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_18_07_00_15_96_53_;0
2024-04-27 08:14:39;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3807,240;1402,858;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_18_08_00_15_67_ea_;0
2024-04-27 08:15:40;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3807,240;1438,776;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_3a_18_08_00_15_f4_38_;0
2024-04-27 08:16:47;0,043;0,983;0,020;0,055;0,200;218,50;49,90;3807,241;1382,786;'01_03_14_08_89_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_3a_18_09_00_15_19_82_;0
2024-04-27 08:17:48;0,043;0,983;0,020;0,055;0,200;218,50;49,90;3807,242;1436,034;'01_03_14_08_89_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_3a_18_0a_00_15_e9_82_;0
2024-04-27 08:18:49;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3807,243;1402,923;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_18_0b_00_15_68_2b_;0
2024-04-27 08:19:51;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3807,243;1426,151;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_18_0b_00_15_c2_e7_;0
2024-04-27 08:20:52;0,044;0,992;0,021;0,057;0,200;221,70;50,00;3807,244;1425,502;'01_03_14_08_a9_00_02_01_f4_00_2c_00_15_00_39_03_e0_00_3a_18_0c_00_15_c0_5e_;0
2024-04-27 08:21:53;0,043;0,980;0,020;0,056;0,200;219,20;50,00;3807,245;1406,703;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_38_03_d4_00_3a_18_0d_00_15_76_ef_;0
2024-04-27 08:22:54;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3807,246;1407,018;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_18_0e_00_15_78_2a_;0
2024-04-27 08:23:55;0,043;0,979;0,020;0,056;0,200;219,50;50,00;3807,246;1422,443;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_38_03_d3_00_3a_18_0e_00_15_b4_6b_;0
2024-04-27 08:25:01;0,043;0,977;0,019;0,056;0,200;220,00;50,00;3807,247;1407,546;'01_03_14_08_98_00_02_01_f4_00_2b_00_13_00_38_03_d1_00_3a_18_0f_00_15_7a_3a_;0
2024-04-27 08:26:03;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3807,248;1430,869;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_18_10_00_15_d5_55_;0
2024-04-27 08:27:05;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3807,249;1426,525;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_18_11_00_15_c4_5d_;0
2024-04-27 08:28:06;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3807,249;1419,485;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_18_11_00_15_a8_dd_;0
2024-04-27 08:29:12;0,043;0,978;0,019;0,056;0,200;219,80;50,00;3807,250;1422,293;'01_03_14_08_96_00_02_01_f4_00_2b_00_13_00_38_03_d2_00_3a_18_12_00_15_b3_d5_;0
2024-04-27 08:30:13;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3807,251;1384,241;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_18_13_00_15_1f_31_;0
2024-04-27 08:31:15;0,043;0,972;0,021;0,057;0,200;221,00;49,90;3807,252;1394,683;'01_03_14_08_a2_00_02_01_f3_00_2b_00_15_00_39_03_cc_00_3a_18_14_00_15_47_fb_;0
2024-04-27 08:32:16;0,044;0,992;0,022;0,057;0,200;221,60;49,90;3807,252;1390,051;'01_03_14_08_a8_00_02_01_f3_00_2c_00_16_00_39_03_e0_00_3a_18_14_00_15_35_e3_;0
2024-04-27 08:33:18;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3807,253;1407,628;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_18_15_00_15_7a_8c_;0
2024-04-27 08:34:25;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3807,254;1386,504;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_18_16_00_15_28_08_;0
2024-04-27 08:35:26;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3807,255;1438,271;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_18_17_00_15_f2_3f_;0
2024-04-27 08:36:28;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3807,256;1380,680;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_18_18_00_15_11_48_;0
2024-04-27 08:37:30;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3807,256;1424,724;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_18_18_00_15_bd_54_;0
2024-04-27 08:39:27;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3807,258;1428,120;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_18_1a_00_15_ca_98_;0
2024-04-27 08:40:28;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3807,258;1383,438;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_18_1a_00_15_1c_0e_;0
2024-04-27 08:41:30;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3807,259;1425,675;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_18_1b_00_15_c1_0b_;0
2024-04-27 08:42:31;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3807,260;1413,434;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_18_1c_00_15_91_3a_;0
2024-04-27 08:43:33;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3807,261;1439,354;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_18_1d_00_15_f6_7a_;0
2024-04-27 08:44:34;0,043;0,973;0,020;0,056;0,200;220,90;50,00;3807,261;1412,371;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_38_03_cd_00_3a_18_1d_00_15_8d_13_;0
2024-04-27 08:45:35;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3807,262;1414,028;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_18_1e_00_15_93_8c_;0
2024-04-27 08:46:36;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3807,263;1417,274;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_3a_18_1f_00_15_a0_3a_;0
2024-04-27 08:47:44;0,044;0,989;0,022;0,056;0,200;222,40;50,00;3807,264;1438,942;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_38_03_dd_00_3a_18_20_00_15_f4_de_;0
2024-04-27 08:48:45;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3807,265;1381,667;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_18_21_00_15_15_23_;0
2024-04-27 08:49:47;0,043;0,977;0,020;0,055;0,200;220,00;50,00;3807,265;1393,079;'01_03_14_08_98_00_02_01_f4_00_2b_00_14_00_37_03_d1_00_3a_18_21_00_15_41_b7_;0
2024-04-27 08:50:48;0,043;0,977;0,019;0,055;0,200;219,90;50,00;3807,266;1440,982;'01_03_14_08_97_00_02_01_f4_00_2b_00_13_00_37_03_d1_00_3a_18_22_00_15_fc_d6_;0
2024-04-27 08:51:54;0,043;0,963;0,022;0,056;0,200;223,20;50,00;3807,267;1381,369;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_38_03_c3_00_3a_18_23_00_15_13_f9_;0
2024-04-27 08:52:56;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3807,268;1396,495;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_18_24_00_15_4f_0f_;0
2024-04-27 08:53:58;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3807,268;1411,734;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_18_24_00_15_8a_96_;0
2024-04-27 08:55:00;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3807,269;1416,965;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_18_25_00_15_9f_05_;0
2024-04-27 08:56:07;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3807,270;1410,525;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_18_26_00_15_85_dd_;0
2024-04-27 08:57:08;0,043;0,975;0,020;0,056;0,200;220,50;50,00;3807,271;1430,155;'01_03_14_08_9d_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_3a_18_27_00_15_d2_8b_;0
2024-04-27 08:58:09;0,043;0,986;0,019;0,054;0,200;217,90;50,00;3807,271;1404,532;'01_03_14_08_83_00_02_01_f4_00_2b_00_13_00_36_03_da_00_3a_18_27_00_15_6e_74_;0
2024-04-27 08:59:10;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3807,272;1432,456;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_18_28_00_15_db_88_;0
2024-04-27 09:00:11;0,043;0,984;0,018;0,055;0,200;218,40;50,00;3807,273;1409,854;'01_03_14_08_88_00_02_01_f4_00_2b_00_12_00_37_03_d8_00_3a_18_29_00_15_83_3e_;0
2024-04-27 09:01:13;0,043;0,983;0,019;0,055;0,200;218,60;50,00;3807,274;1438,074;'01_03_14_08_8a_00_02_01_f4_00_2b_00_13_00_37_03_d7_00_3a_18_2a_00_15_f1_7a_;0
2024-04-27 09:02:14;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3807,274;1421,073;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_18_2a_00_15_af_11_;0
2024-04-27 09:03:20;0,043;0,983;0,019;0,055;0,200;218,70;49,90;3807,275;1432,132;'01_03_14_08_8b_00_02_01_f3_00_2b_00_13_00_37_03_d7_00_3a_18_2b_00_15_da_44_;0
2024-04-27 09:04:21;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3807,276;1433,783;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_18_2c_00_15_e0_b7_;0
2024-04-27 09:05:22;0,043;0,982;0,020;0,055;0,200;218,90;50,00;3807,277;1441,659;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_3a_18_2d_00_15_ff_7b_;0
2024-04-27 09:06:25;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3807,277;1416,217;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_3a_18_2d_00_15_9c_19_;0
2024-04-27 09:07:26;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3807,278;1430,316;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_18_2e_00_15_d3_2c_;0
2024-04-27 09:08:33;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3807,279;1401,141;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_18_2f_00_15_61_35_;0
2024-04-27 09:09:34;0,043;0,981;0,020;0,055;0,200;219,10;50,00;3807,280;1385,925;'01_03_14_08_8f_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_3a_18_30_00_15_25_c5_;0
2024-04-27 09:10:36;0,043;0,978;0,020;0,055;0,200;219,80;50,00;3807,280;1394,779;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_3a_18_30_00_15_48_5b_;0
2024-04-27 09:11:37;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3807,281;1402,770;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_18_31_00_15_67_92_;0
2024-04-27 09:12:39;0,043;0,965;0,021;0,057;0,200;222,70;50,00;3807,282;1409,293;'01_03_14_08_b3_00_02_01_f4_00_2b_00_15_00_39_03_c5_00_3a_18_32_00_15_81_0d_;0
2024-04-27 09:13:40;0,043;0,967;0,021;0,056;0,200;222,20;50,00;3807,283;1381,619;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_3a_18_33_00_15_14_f3_;0
2024-04-27 09:14:41;0,043;0,964;0,021;0,056;0,200;222,80;50,00;3807,283;1407,209;'01_03_14_08_b4_00_02_01_f4_00_2b_00_15_00_38_03_c4_00_3a_18_33_00_15_78_e9_;0
2024-04-27 09:15:48;0,043;0,966;0,022;0,056;0,200;222,50;49,90;3807,284;1404,514;'01_03_14_08_b1_00_02_01_f3_00_2b_00_16_00_38_03_c6_00_3a_18_34_00_15_6e_62_;0
2024-04-27 09:16:50;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3807,285;1421,310;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_18_35_00_15_af_fe_;0
2024-04-27 09:17:51;0,043;0,976;0,020;0,055;0,200;220,10;50,00;3807,286;1432,719;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_37_03_d0_00_3a_18_36_00_15_dc_8f_;0
2024-04-27 09:18:52;0,044;0,992;0,022;0,057;0,200;221,60;50,00;3807,286;1430,251;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_18_36_00_15_d2_eb_;0
2024-04-27 09:19:54;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3807,287;1377,020;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_18_37_00_15_02_fc_;0
2024-04-27 09:20:55;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3807,288;1437,386;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_18_38_00_15_ee_ca_;0
2024-04-27 09:22:01;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3807,289;1378,542;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_18_39_00_15_08_ee_;0
2024-04-27 09:23:02;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3807,290;1440,382;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_18_3a_00_15_fa_7e_;0
2024-04-27 09:24:04;0,044;0,991;0,021;0,057;0,200;221,90;50,00;3807,290;1414,891;'01_03_14_08_ab_00_02_01_f4_00_2c_00_15_00_39_03_df_00_3a_18_3a_00_15_96_eb_;0
2024-04-27 09:25:06;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3807,291;1433,730;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_18_3b_00_15_e0_82_;0
2024-04-27 09:26:07;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3807,292;1404,718;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_18_3c_00_15_6f_2e_;0
2024-04-27 09:27:14;0,043;0,966;0,021;0,057;0,200;222,50;50,00;3807,293;1440,694;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_3a_18_3d_00_15_fb_b6_;0
2024-04-27 09:28:15;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3807,293;1407,775;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_18_3d_00_15_7b_1f_;0
2024-04-27 09:29:17;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3807,294;1431,930;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_18_3e_00_15_d9_7a_;0
2024-04-27 09:30:18;0,044;0,985;0,022;0,058;0,200;223,30;50,00;3807,295;1394,213;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_3a_03_d9_00_3a_18_3f_00_15_46_25_;0
2024-04-27 09:31:19;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3807,296;1407,233;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_18_40_00_15_79_01_;0
2024-04-27 09:32:26;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3807,296;1405,117;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_18_40_00_15_70_bd_;0
2024-04-27 09:33:27;0,044;0,979;0,023;0,057;0,200;224,50;50,00;3807,297;1430,955;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_3a_18_41_00_15_d5_ab_;0
2024-04-27 09:34:28;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3807,298;1437,928;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_18_42_00_15_f0_e8_;0
2024-04-27 09:35:30;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3807,299;1426,858;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_18_43_00_15_c5_aa_;0
2024-04-27 09:36:32;0,044;0,974;0,023;0,058;0,200;225,70;50,00;3807,299;1415,273;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_3a_18_43_00_15_98_69_;0
2024-04-27 09:37:39;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3807,300;1430,219;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_18_44_00_15_d2_cb_;0
2024-04-27 09:39:30;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3807,302;1440,487;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_18_46_00_15_fa_e7_;0
2024-04-27 09:40:31;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3807,302;1421,407;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_18_46_00_15_b0_5f_;0
2024-04-27 09:41:33;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3807,303;1399,010;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_18_47_00_15_58_e2_;0
2024-04-27 09:42:34;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3807,304;1402,121;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_18_48_00_15_65_09_;0
2024-04-27 09:43:36;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3807,305;1424,637;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_18_49_00_15_bc_fd_;0
2024-04-27 09:44:42;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3807,305;1435,531;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_3a_18_49_00_15_e7_8b_;0
2024-04-27 09:45:44;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3807,306;1381,239;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_18_4a_00_15_13_77_;0
2024-04-27 09:46:45;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3807,307;1416,009;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_18_4b_00_15_9b_49_;0
2024-04-27 09:47:46;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3807,308;1412,113;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_18_4c_00_15_8c_11_;0
2024-04-27 09:48:47;0,044;0,979;0,022;0,058;0,200;224,50;50,00;3807,309;1377,700;'01_03_14_08_c5_00_02_01_f4_00_2c_00_16_00_3a_03_d3_00_3a_18_4d_00_15_05_a4_;0
2024-04-27 09:49:49;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3807,309;1416,296;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_18_4d_00_15_9c_68_;0
2024-04-27 09:50:55;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3807,310;1378,752;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_18_4e_00_15_09_c0_;0
2024-04-27 09:51:57;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3807,311;1436,081;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_18_4f_00_15_e9_b1_;0
2024-04-27 09:52:59;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3807,312;1421,107;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_18_50_00_15_af_33_;0
2024-04-27 09:54:00;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3807,312;1434,441;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_18_50_00_15_e3_49_;0
2024-04-27 09:55:07;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3807,313;1384,939;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_18_51_00_15_21_eb_;0
2024-04-27 09:56:09;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3807,314;1407,415;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_18_52_00_15_79_b7_;0
2024-04-27 09:57:10;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3807,315;1397,467;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_18_53_00_15_52_db_;0
2024-04-27 09:58:11;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3807,315;1383,106;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_18_53_00_15_1a_c2_;0
2024-04-27 09:59:13;0,044;0,975;0,023;0,059;0,200;225,60;50,00;3807,316;1378,497;'01_03_14_08_d0_00_02_01_f4_00_2c_00_17_00_3b_03_cf_00_3a_18_54_00_15_08_c1_;0
2024-04-27 10:00:14;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3807,317;1430,173;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_18_55_00_15_d2_9d_;0
2024-04-27 10:01:16;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,318;1405,669;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_56_00_15_72_e5_;0
2024-04-27 10:02:23;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3807,319;1428,602;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_18_57_00_15_cc_7a_;0
2024-04-27 10:03:25;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3807,319;1384,153;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_57_00_15_1e_d9_;0
2024-04-27 10:04:26;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3807,320;1403,236;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_18_58_00_15_69_64_;0
2024-04-27 10:05:28;0,044;0,965;0,026;0,061;0,200;227,80;49,90;3807,321;1418,112;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1a_00_3d_03_c5_00_3a_18_59_00_15_a3_80_;0
2024-04-27 10:06:29;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3807,322;1413,030;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_18_5a_00_15_8f_a6_;0
2024-04-27 10:07:36;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3807,322;1439,262;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_18_5a_00_15_f6_1e_;0
2024-04-27 10:08:38;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3807,323;1403,822;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_5b_00_15_6b_ae_;0
2024-04-27 10:09:40;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3807,324;1397,260;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_18_5c_00_15_52_0c_;0
2024-04-27 10:10:41;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3807,325;1403,487;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_18_5d_00_15_6a_5f_;0
2024-04-27 10:11:48;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3807,326;1407,919;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_5e_00_15_7b_af_;0
2024-04-27 10:12:49;0,044;0,970;0,024;0,060;0,200;226,60;50,00;3807,326;1437,758;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_3a_18_5e_00_15_f0_3e_;0
2024-04-27 10:13:50;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,327;1417,959;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_5f_00_15_a2_e7_;0
2024-04-27 10:14:53;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3807,328;1407,259;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_18_60_00_15_79_1b_;0
2024-04-27 10:15:54;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3807,329;1387,636;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_18_61_00_15_2c_74_;0
2024-04-27 10:16:56;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3807,329;1411,974;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_18_61_00_15_8b_86_;0
2024-04-27 10:18:02;0,044;0,969;0,025;0,060;0,200;226,90;50,00;3807,330;1422,010;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_18_62_00_15_b2_ba_;0
2024-04-27 10:19:04;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3807,331;1434,306;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_18_63_00_15_e2_c2_;0
2024-04-27 10:20:05;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3807,332;1430,314;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_64_00_15_d3_2a_;0
2024-04-27 10:21:06;0,044;0,974;0,023;0,059;0,200;225,70;50,00;3807,332;1385,970;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3b_03_ce_00_3a_18_64_00_15_25_f2_;0
2024-04-27 10:22:08;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3807,333;1415,743;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_18_65_00_15_9a_3f_;0
2024-04-27 10:23:09;0,044;0,962;0,026;0,061;0,200;228,60;50,00;3807,334;1392,687;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3d_03_c2_00_3a_18_66_00_15_40_2f_;0
2024-04-27 10:24:16;0,045;0,984;0,026;0,061;0,200;228,60;50,00;3807,335;1419,439;'01_03_14_08_ee_00_02_01_f4_00_2d_00_1a_00_3d_03_d8_00_3a_18_67_00_15_a8_af_;0
2024-04-27 10:25:17;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3807,336;1429,401;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_18_68_00_15_cf_99_;0
2024-04-27 10:26:18;0,044;0,958;0,027;0,061;0,200;229,50;50,00;3807,336;1409,929;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_18_68_00_15_83_89_;0
2024-04-27 10:27:20;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3807,337;1413,405;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_18_69_00_15_91_1d_;0
