Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-27 10:28:22;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3807,338;1380,510;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_18_6a_00_15_10_9e_;0
2024-04-27 10:29:29;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3807,339;1386,236;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_18_6b_00_15_26_fc_;0
2024-04-27 10:30:30;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3807,339;1432,879;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_18_6b_00_15_dd_2f_;0
2024-04-27 10:31:32;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3807,340;1432,490;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_18_6c_00_15_db_aa_;0
2024-04-27 10:32:34;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3807,341;1392,340;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_18_6d_00_15_3e_d4_;0
2024-04-27 10:33:40;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3807,342;1412,026;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_18_6e_00_15_8b_ba_;0
2024-04-27 10:34:42;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3807,342;1437,459;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_18_6e_00_15_ef_13_;0
2024-04-27 10:35:43;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3807,343;1400,118;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_18_6f_00_15_5d_36_;0
2024-04-27 10:36:44;0,044;0,989;0,021;0,057;0,200;222,40;50,00;3807,344;1439,259;'01_03_14_08_b0_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_18_70_00_15_f6_1b_;0
2024-04-27 10:37:45;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3807,345;1388,683;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_18_71_00_15_30_8b_;0
2024-04-27 10:39:33;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3807,346;1418,852;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_18_72_00_15_a6_64_;0
2024-04-27 10:40:34;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3807,347;1394,197;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_18_73_00_15_46_15_;0
2024-04-27 10:41:35;0,044;0,986;0,022;0,057;0,200;223,00;50,00;3807,348;1394,390;'01_03_14_08_b6_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_18_74_00_15_46_d6_;0
2024-04-27 10:42:37;0,071;0,791;0,010;0,091;0,400;224,20;50,00;3807,349;1376,857;'01_03_14_08_c2_00_04_01_f4_00_47_00_0a_00_5b_03_17_00_3a_18_75_00_15_02_59_;0
2024-04-27 10:43:38;0,060;0,894;0,009;0,074;0,300;223,60;50,00;3807,350;1434,595;'01_03_14_08_bc_00_03_01_f4_00_3c_00_09_00_4a_03_7e_00_3a_18_76_00_15_e3_e3_;0
2024-04-27 10:44:40;0,059;0,885;0,008;0,073;0,300;222,00;50,00;3807,351;1431,403;'01_03_14_08_ac_00_03_01_f4_00_3b_00_08_00_49_03_75_00_3a_18_77_00_15_d7_6b_;0
2024-04-27 10:45:41;0,059;0,886;0,009;0,073;0,300;221,90;50,00;3807,352;1402,336;'01_03_14_08_ab_00_03_01_f4_00_3b_00_09_00_49_03_76_00_3a_18_78_00_15_65_e0_;0
2024-04-27 10:46:48;0,059;0,888;0,009;0,073;0,300;221,40;50,00;3807,353;1439,053;'01_03_14_08_a6_00_03_01_f4_00_3b_00_09_00_49_03_78_00_3a_18_79_00_15_f5_4d_;0
2024-04-27 10:47:49;0,059;0,880;0,009;0,074;0,300;223,40;50,00;3807,354;1396,719;'01_03_14_08_ba_00_03_01_f4_00_3b_00_09_00_4a_03_70_00_3a_18_7a_00_15_4f_ef_;0
2024-04-27 10:48:51;0,059;0,878;0,009;0,074;0,300;223,90;50,00;3807,355;1387,746;'01_03_14_08_bf_00_03_01_f4_00_3b_00_09_00_4a_03_6e_00_3a_18_7b_00_15_2c_e2_;0
2024-04-27 10:49:52;0,182;0,906;0,041;0,218;0,900;223,10;50,00;3807,357;1394,532;'01_03_14_08_b7_00_09_01_f4_00_b6_00_29_00_da_03_8a_00_3a_18_7d_00_15_47_64_;0
2024-04-27 10:50:58;0,186;0,920;0,043;0,224;0,900;224,50;50,00;3807,360;1439,539;'01_03_14_08_c5_00_09_01_f4_00_ba_00_2b_00_e0_03_98_00_3a_18_80_00_15_f7_33_;0
2024-04-27 10:51:59;0,195;0,867;0,047;0,234;1,000;224,80;50,00;3807,364;1436,425;'01_03_14_08_c8_00_0a_01_f4_00_c3_00_2f_00_ea_03_63_00_3a_18_84_00_15_eb_09_;0
2024-04-27 10:53:01;0,202;0,899;0,052;0,242;1,000;224,50;50,00;3807,367;1380,935;'01_03_14_08_c5_00_0a_01_f4_00_ca_00_34_00_f2_03_83_00_3a_18_87_00_15_12_47_;0
2024-04-27 10:54:02;0,223;0,901;0,051;0,267;1,100;225,00;50,00;3807,371;1418,673;'01_03_14_08_ca_00_0b_01_f4_00_df_00_33_01_0b_03_85_00_3a_18_8b_00_15_a5_b1_;0
2024-04-27 10:55:04;0,232;0,854;0,057;0,276;1,200;226,30;50,00;3807,374;1435,773;'01_03_14_08_d7_00_0c_01_f4_00_e8_00_39_01_14_03_56_00_3a_18_8e_00_15_e8_7d_;0
2024-04-27 10:56:10;0,209;0,839;0,045;0,251;1,100;226,40;50,00;3807,378;1378,726;'01_03_14_08_d8_00_0b_01_f4_00_d1_00_2d_00_fb_03_47_00_3a_18_92_00_15_09_a6_;0
2024-04-27 10:57:11;0,210;0,844;0,045;0,252;1,100;226,10;50,00;3807,382;1441,785;'01_03_14_08_d5_00_0b_01_f4_00_d2_00_2d_00_fc_03_4c_00_3a_18_96_00_15_ff_f9_;0
2024-04-27 10:58:13;0,228;0,840;0,056;0,272;1,200;226,00;50,00;3807,386;1390,028;'01_03_14_08_d4_00_0c_01_f4_00_e4_00_38_01_10_03_48_00_3a_18_9a_00_15_35_cc_;0
2024-04-27 10:59:15;0,232;0,861;0,057;0,276;1,200;224,40;50,00;3807,390;1430,527;'01_03_14_08_c4_00_0c_01_f4_00_e8_00_39_01_14_03_5d_00_3a_18_9e_00_15_d3_ff_;0
2024-04-27 11:00:16;0,208;0,843;0,044;0,251;1,100;224,20;50,00;3807,394;1416,398;'01_03_14_08_c2_00_0b_01_f4_00_d0_00_2c_00_fb_03_4b_00_3a_18_a2_00_15_9c_ce_;0
2024-04-27 11:01:17;0,207;0,835;0,044;0,249;1,100;225,10;50,00;3807,397;1394,861;'01_03_14_08_cb_00_0b_01_f4_00_cf_00_2c_00_f9_03_43_00_3a_18_a5_00_15_48_ad_;0
2024-04-27 11:02:23;0,216;0,873;0,049;0,258;1,100;224,80;50,00;3807,401;1391,458;'01_03_14_08_c8_00_0b_01_f4_00_d8_00_31_01_02_03_69_00_3a_18_a9_00_15_3b_62_;0
2024-04-27 11:03:25;0,200;0,888;0,040;0,241;1,000;225,20;49,90;3807,405;1415,677;'01_03_14_08_cc_00_0a_01_f3_00_c8_00_28_00_f1_03_78_00_3a_18_ad_00_15_99_fd_;0
2024-04-27 11:04:26;0,202;0,899;0,041;0,243;1,000;224,60;49,90;3807,408;1425,971;'01_03_14_08_c6_00_0a_01_f3_00_ca_00_29_00_f3_03_83_00_3a_18_b0_00_15_c2_33_;0
2024-04-27 11:05:28;0,210;0,856;0,046;0,252;1,100;222,80;50,00;3807,412;1419,074;'01_03_14_08_b4_00_0b_01_f4_00_d2_00_2e_00_fc_03_58_00_3a_18_b4_00_15_a7_42_;0
2024-04-27 11:06:35;0,222;0,894;0,054;0,266;1,100;225,70;49,90;3807,416;1385,544;'01_03_14_08_d1_00_0b_01_f3_00_de_00_36_01_0a_03_7e_00_3a_18_b8_00_15_24_48_;0
2024-04-27 11:07:36;0,227;0,843;0,056;0,271;1,200;224,30;50,00;3807,420;1380,807;'01_03_14_08_c3_00_0c_01_f4_00_e3_00_38_01_0f_03_4b_00_3a_18_bc_00_15_11_c7_;0
2024-04-27 11:08:38;0,220;0,892;0,052;0,263;1,100;224,10;50,00;3807,423;1401,314;'01_03_14_08_c1_00_0b_01_f4_00_dc_00_34_01_07_03_7c_00_3a_18_bf_00_15_61_e2_;0
2024-04-27 11:09:39;0,226;0,841;0,055;0,270;1,200;223,70;50,00;3807,427;1379,576;'01_03_14_08_bd_00_0c_01_f4_00_e2_00_37_01_0e_03_49_00_3a_18_c3_00_15_0c_f8_;0
2024-04-27 11:10:40;0,218;0,880;0,050;0,262;1,100;225,00;50,00;3807,431;1413,376;'01_03_14_08_ca_00_0b_01_f4_00_da_00_32_01_06_03_70_00_3a_18_c7_00_15_91_00_;0
2024-04-27 11:11:41;0,224;0,906;0,054;0,268;1,100;224,70;50,00;3807,435;1382,347;'01_03_14_08_c7_00_0b_01_f4_00_e0_00_36_01_0c_03_8a_00_3a_18_cb_00_15_17_cb_;0
2024-04-27 11:12:43;0,217;0,873;0,051;0,261;1,100;225,80;50,00;3807,438;1440,430;'01_03_14_08_d2_00_0b_01_f4_00_d9_00_33_01_05_03_69_00_3a_18_ce_00_15_fa_ae_;0
2024-04-27 11:13:49;0,235;0,868;0,059;0,280;1,200;225,40;50,00;3807,442;1407,881;'01_03_14_08_ce_00_0c_01_f4_00_eb_00_3b_01_18_03_64_00_3a_18_d2_00_15_7b_89_;0
2024-04-27 11:14:51;0,219;0,878;0,052;0,263;1,100;226,70;50,00;3807,446;1431,458;'01_03_14_08_db_00_0b_01_f4_00_db_00_34_01_07_03_6e_00_3a_18_d6_00_15_d7_a2_;0
2024-04-27 11:15:52;0,218;0,876;0,051;0,261;1,100;226,00;49,90;3807,450;1385,955;'01_03_14_08_d4_00_0b_01_f3_00_da_00_33_01_05_03_6c_00_3a_18_da_00_15_25_e3_;0
2024-04-27 11:16:54;0,217;0,870;0,051;0,261;1,100;226,60;49,90;3807,454;1417,480;'01_03_14_08_da_00_0b_01_f3_00_d9_00_33_01_05_03_66_00_3a_18_de_00_15_a1_08_;0
2024-04-27 11:17:55;0,217;0,874;0,051;0,261;1,100;225,50;50,00;3807,458;1434,121;'01_03_14_08_cf_00_0b_01_f4_00_d9_00_33_01_05_03_6a_00_3a_18_e2_00_15_e2_09_;0
2024-04-27 11:18:56;0,217;0,874;0,051;0,260;1,100;225,70;49,90;3807,461;1423,216;'01_03_14_08_d1_00_0b_01_f3_00_d9_00_33_01_04_03_6a_00_3a_18_e5_00_15_b7_70_;0
2024-04-27 11:19:58;0,217;0,869;0,051;0,260;1,100;226,80;50,00;3807,465;1434,076;'01_03_14_08_dc_00_0b_01_f4_00_d9_00_33_01_04_03_65_00_3a_18_e9_00_15_e1_dc_;0
2024-04-27 11:21:05;0,226;0,832;0,056;0,271;1,200;226,20;50,00;3807,469;1437,784;'01_03_14_08_d6_00_0c_01_f4_00_e2_00_38_01_0f_03_40_00_3a_18_ed_00_15_f0_58_;0
2024-04-27 11:22:07;0,235;0,863;0,059;0,281;1,200;226,80;50,00;3807,473;1421,419;'01_03_14_08_dc_00_0c_01_f4_00_eb_00_3b_01_19_03_5f_00_3a_18_f1_00_15_b0_6b_;0
2024-04-27 11:23:08;0,231;0,848;0,058;0,276;1,200;226,80;50,00;3807,477;1393,418;'01_03_14_08_dc_00_0c_01_f4_00_e7_00_3a_01_14_03_50_00_3a_18_f5_00_15_43_0a_;0
2024-04-27 11:24:10;0,204;0,832;0,042;0,246;1,100;222,90;50,00;3807,481;1429,798;'01_03_14_08_b5_00_0b_01_f4_00_cc_00_2a_00_f6_03_40_00_3a_18_f9_00_15_d1_26_;0
2024-04-27 11:25:17;0,202;0,908;0,040;0,243;1,000;222,30;50,00;3807,484;1441,423;'01_03_14_08_af_00_0a_01_f4_00_ca_00_28_00_f3_03_8c_00_3a_18_fc_00_15_fe_8f_;0
2024-04-27 11:26:18;0,231;0,868;0,053;0,273;1,200;221,60;50,00;3807,488;1409,976;'01_03_14_08_a8_00_0c_01_f4_00_e7_00_35_01_11_03_64_00_3a_19_00_00_15_83_b8_;0
2024-04-27 11:27:19;0,232;0,859;0,056;0,276;1,200;225,00;50,00;3807,492;1440,313;'01_03_14_08_ca_00_0c_01_f4_00_e8_00_38_01_14_03_5b_00_3a_19_04_00_15_fa_39_;0
2024-04-27 11:28:21;0,204;0,905;0,044;0,247;1,000;225,20;50,00;3807,496;1384,443;'01_03_14_08_cc_00_0a_01_f4_00_cc_00_2c_00_f7_03_89_00_3a_19_08_00_15_1f_fb_;0
2024-04-27 11:29:28;0,229;0,851;0,056;0,273;1,200;224,00;50,00;3807,500;1394,175;'01_03_14_08_c0_00_0c_01_f4_00_e5_00_38_01_11_03_53_00_3a_19_0c_00_15_45_ff_;0
2024-04-27 11:30:29;0,236;0,887;0,057;0,280;1,200;221,50;50,00;3807,504;1423,394;'01_03_14_08_a7_00_0c_01_f4_00_ec_00_39_01_18_03_77_00_3a_19_10_00_15_b8_22_;0
2024-04-27 11:31:31;0,230;0,855;0,057;0,274;1,200;224,10;50,00;3807,508;1419,275;'01_03_14_08_c1_00_0c_01_f4_00_e6_00_39_01_12_03_57_00_3a_19_14_00_15_a8_0b_;0
2024-04-27 11:32:32;0,225;0,909;0,055;0,269;1,100;225,00;50,00;3807,511;1410,125;'01_03_14_08_ca_00_0b_01_f4_00_e1_00_37_01_0d_03_8d_00_3a_19_17_00_15_84_4d_;0
2024-04-27 11:33:33;0,226;0,916;0,053;0,268;1,100;224,20;50,00;3807,515;1387,781;'01_03_14_08_c2_00_0b_01_f4_00_e2_00_35_01_0c_03_94_00_3a_19_1b_00_15_2d_05_;0
2024-04-27 11:34:35;0,220;0,888;0,053;0,264;1,100;225,00;50,00;3807,519;1427,157;'01_03_14_08_ca_00_0b_01_f4_00_dc_00_35_01_08_03_78_00_3a_19_1f_00_15_c6_d5_;0
2024-04-27 11:35:42;0,221;0,888;0,054;0,264;1,100;226,20;50,00;3807,523;1432,718;'01_03_14_08_d6_00_0b_01_f4_00_dd_00_36_01_08_03_78_00_3a_19_23_00_15_dc_8e_;0
2024-04-27 11:36:44;0,220;0,888;0,052;0,263;1,100;225,10;50,00;3807,527;1392,616;'01_03_14_08_cb_00_0b_01_f4_00_dc_00_34_01_07_03_78_00_3a_19_27_00_15_3f_e8_;0
2024-04-27 11:37:45;0,221;0,889;0,053;0,266;1,100;225,80;50,00;3807,531;1419,928;'01_03_14_08_d2_00_0b_01_f4_00_dd_00_35_01_0a_03_79_00_3a_19_2b_00_15_aa_98_;0
2024-04-27 11:39:35;0,220;0,883;0,053;0,263;1,100;226,30;50,00;3807,537;1423,234;'01_03_14_08_d7_00_0b_01_f4_00_dc_00_35_01_07_03_73_00_3a_19_31_00_15_b7_82_;0
2024-04-27 11:40:36;0,220;0,883;0,053;0,265;1,100;226,40;50,00;3807,541;1436,982;'01_03_14_08_d8_00_0b_01_f4_00_dc_00_35_01_09_03_73_00_3a_19_35_00_15_ed_36_;0
2024-04-27 11:41:38;0,224;0,905;0,055;0,268;1,100;224,80;50,00;3807,545;1431,341;'01_03_14_08_c8_00_0b_01_f4_00_e0_00_37_01_0c_03_89_00_3a_19_39_00_15_d7_2d_;0
2024-04-27 11:42:39;0,239;0,882;0,060;0,283;1,200;225,70;50,00;3807,549;1421,207;'01_03_14_08_d1_00_0c_01_f4_00_ef_00_3c_01_1b_03_72_00_3a_19_3d_00_15_af_97_;0
2024-04-27 11:43:40;0,225;0,901;0,055;0,269;1,100;226,90;50,00;3807,553;1416,234;'01_03_14_08_dd_00_0b_01_f4_00_e1_00_37_01_0d_03_85_00_3a_19_41_00_15_9c_2a_;0
2024-04-27 11:44:42;0,225;0,901;0,057;0,270;1,100;227,00;50,00;3807,557;1423,799;'01_03_14_08_de_00_0b_01_f4_00_e1_00_39_01_0e_03_85_00_3a_19_45_00_15_b9_b7_;0
2024-04-27 11:45:43;0,223;0,899;0,054;0,266;1,100;225,30;50,00;3807,561;1428,121;'01_03_14_08_cd_00_0b_01_f4_00_df_00_36_01_0a_03_83_00_3a_19_49_00_15_ca_99_;0
2024-04-27 11:46:50;0,219;0,889;0,051;0,262;1,100;223,90;50,00;3807,565;1423,468;'01_03_14_08_bf_00_0b_01_f4_00_db_00_33_01_06_03_79_00_3a_19_4d_00_15_b8_6c_;0
2024-04-27 11:47:51;0,225;0,903;0,054;0,268;1,100;226,30;50,00;3807,569;1387,674;'01_03_14_08_d7_00_0b_01_f4_00_e1_00_36_01_0c_03_87_00_3a_19_51_00_15_2c_9a_;0
2024-04-27 11:48:53;0,227;0,911;0,056;0,270;1,100;226,40;50,00;3807,573;1415,492;'01_03_14_08_d8_00_0b_01_f4_00_e3_00_38_01_0e_03_8f_00_3a_19_55_00_15_99_44_;0
2024-04-27 11:50:00;0,226;0,909;0,055;0,269;1,100;225,80;50,00;3807,576;1414,907;'01_03_14_08_d2_00_0b_01_f4_00_e2_00_37_01_0d_03_8d_00_3a_19_58_00_15_96_fb_;0
2024-04-27 11:51:02;0,226;0,907;0,055;0,269;1,100;226,50;50,00;3807,581;1394,399;'01_03_14_08_d9_00_0b_01_f4_00_e2_00_37_01_0d_03_8b_00_3a_19_5d_00_15_46_df_;0
2024-04-27 11:52:03;0,226;0,909;0,056;0,270;1,100;226,00;50,00;3807,585;1436,314;'01_03_14_08_d4_00_0b_01_f4_00_e2_00_38_01_0e_03_8d_00_3a_19_61_00_15_ea_9a_;0
2024-04-27 11:53:05;0,224;0,901;0,054;0,267;1,100;226,00;50,00;3807,588;1408,929;'01_03_14_08_d4_00_0b_01_f4_00_e0_00_36_01_0b_03_85_00_3a_19_64_00_15_7f_a1_;0
2024-04-27 11:54:05;0,231;0,856;0,056;0,274;1,200;224,70;50,00;3807,592;1382,438;'01_03_14_08_c7_00_0c_01_f4_00_e7_00_38_01_12_03_58_00_3a_19_68_00_15_18_26_;0
2024-04-27 11:55:07;0,205;0,826;0,044;0,248;1,100;225,50;50,00;3807,596;1411,658;'01_03_14_08_cf_00_0b_01_f4_00_cd_00_2c_00_f8_03_3a_00_3a_19_6c_00_15_8a_4a_;0
2024-04-27 11:56:08;0,221;0,888;0,054;0,264;1,100;226,10;50,00;3807,600;1403,099;'01_03_14_08_d5_00_0b_01_f4_00_dd_00_36_01_08_03_78_00_3a_19_70_00_15_68_db_;0
2024-04-27 11:57:15;0,224;0,900;0,055;0,267;1,100;226,10;50,00;3807,604;1398,692;'01_03_14_08_d5_00_0b_01_f4_00_e0_00_37_01_0b_03_84_00_3a_19_74_00_15_57_a4_;0
2024-04-27 11:58:16;0,222;0,891;0,053;0,265;1,100;226,40;50,00;3807,608;1438,627;'01_03_14_08_d8_00_0b_01_f4_00_de_00_35_01_09_03_7b_00_3a_19_78_00_15_f3_a3_;0
2024-04-27 11:59:17;0,223;0,891;0,054;0,266;1,100;227,50;50,00;3807,611;1438,647;'01_03_14_08_e3_00_0b_01_f4_00_df_00_36_01_0a_03_7b_00_3a_19_7b_00_15_f3_b7_;0
2024-04-27 12:00:19;0,235;0,860;0,060;0,279;1,200;227,70;50,00;3807,615;1385,521;'01_03_14_08_e5_00_0c_01_f4_00_eb_00_3c_01_17_03_5c_00_3a_19_7f_00_15_24_31_;0
2024-04-27 12:01:21;0,221;0,886;0,053;0,264;1,100;226,70;50,00;3807,619;1380,997;'01_03_14_08_db_00_0b_01_f4_00_dd_00_35_01_08_03_76_00_3a_19_83_00_15_12_85_;0
2024-04-27 12:02:22;0,222;0,887;0,052;0,264;1,100;227,30;50,00;3807,623;1414,758;'01_03_14_08_e1_00_0b_01_f4_00_de_00_34_01_08_03_77_00_3a_19_87_00_15_96_66_;0
2024-04-27 12:03:29;0,223;0,895;0,054;0,264;1,100;226,30;50,00;3807,627;1380,624;'01_03_14_08_d7_00_0b_01_f4_00_df_00_36_01_08_03_7f_00_3a_19_8b_00_15_11_10_;0
2024-04-27 12:04:31;0,221;0,888;0,053;0,263;1,100;226,20;50,00;3807,631;1397,275;'01_03_14_08_d6_00_0b_01_f4_00_dd_00_35_01_07_03_78_00_3a_19_8f_00_15_52_1b_;0
2024-04-27 12:05:32;0,221;0,885;0,054;0,263;1,100;227,00;50,00;3807,635;1417,784;'01_03_14_08_de_00_0b_01_f4_00_dd_00_36_01_07_03_75_00_3a_19_93_00_15_a2_38_;0
2024-04-27 12:06:33;0,222;0,894;0,052;0,264;1,100;225,70;50,00;3807,638;1380,455;'01_03_14_08_d1_00_0b_01_f4_00_de_00_34_01_08_03_7e_00_3a_19_96_00_15_10_67_;0
2024-04-27 12:07:35;0,223;0,910;0,052;0,263;1,100;222,70;50,00;3807,642;1410,218;'01_03_14_08_b3_00_0b_01_f4_00_df_00_34_01_07_03_8e_00_3a_19_9a_00_15_84_aa_;0
2024-04-27 12:08:36;0,221;0,885;0,053;0,263;1,100;226,90;50,00;3807,646;1407,227;'01_03_14_08_dd_00_0b_01_f4_00_dd_00_35_01_07_03_75_00_3a_19_9e_00_15_78_fb_;0
2024-04-27 12:09:43;0,226;0,852;0,051;0,267;1,200;221,00;50,00;3807,650;1386,605;'01_03_14_08_a2_00_0c_01_f4_00_e2_00_33_01_0b_03_54_00_3a_19_a2_00_15_28_6d_;0
2024-04-27 12:10:44;0,235;0,881;0,056;0,277;1,200;222,20;50,00;3807,654;1423,218;'01_03_14_08_ae_00_0c_01_f4_00_eb_00_38_01_15_03_71_00_3a_19_a6_00_15_b7_72_;0
2024-04-27 12:11:46;0,225;0,907;0,055;0,267;1,100;225,30;50,00;3807,658;1436,861;'01_03_14_08_cd_00_0b_01_f4_00_e1_00_37_01_0b_03_8b_00_3a_19_aa_00_15_ec_bd_;0
2024-04-27 12:12:47;0,225;0,904;0,055;0,267;1,100;226,10;50,00;3807,662;1423,582;'01_03_14_08_d5_00_0b_01_f4_00_e1_00_37_01_0b_03_88_00_3a_19_ae_00_15_b8_de_;0
2024-04-27 12:13:48;0,207;0,836;0,044;0,248;1,100;224,90;50,00;3807,665;1379,261;'01_03_14_08_c9_00_0b_01_f4_00_cf_00_2c_00_f8_03_44_00_3a_19_b1_00_15_0b_bd_;0
2024-04-27 12:14:54;0,236;0,874;0,059;0,279;1,200;224,90;49,90;3807,669;1416,363;'01_03_14_08_c9_00_0c_01_f3_00_ec_00_3b_01_17_03_6a_00_3a_19_b5_00_15_9c_ab_;0
2024-04-27 12:15:56;0,228;0,848;0,055;0,271;1,200;224,00;50,00;3807,673;1430,572;'01_03_14_08_c0_00_0c_01_f4_00_e4_00_37_01_0f_03_50_00_3a_19_b9_00_15_d4_2c_;0
2024-04-27 12:16:57;0,217;0,880;0,050;0,259;1,100;224,10;50,00;3807,677;1387,923;'01_03_14_08_c1_00_0b_01_f4_00_d9_00_32_01_03_03_70_00_3a_19_bd_00_15_2d_93_;0
2024-04-27 12:17:58;0,219;0,897;0,050;0,260;1,100;221,90;50,00;3807,681;1386,535;'01_03_14_08_ab_00_0b_01_f4_00_db_00_32_01_04_03_81_00_3a_19_c1_00_15_28_27_;0
2024-04-27 12:19:00;0,222;0,911;0,052;0,264;1,100;221,50;50,00;3807,685;1430,266;'01_03_14_08_a7_00_0b_01_f4_00_de_00_34_01_08_03_8f_00_3a_19_c5_00_15_d2_fa_;0
2024-04-27 12:20:01;0,218;0,883;0,051;0,260;1,100;224,20;50,00;3807,689;1392,066;'01_03_14_08_c2_00_0b_01_f4_00_da_00_33_01_04_03_73_00_3a_19_c9_00_15_3d_c2_;0
2024-04-27 12:21:08;0,219;0,884;0,051;0,262;1,100;225,10;50,00;3807,693;1429,183;'01_03_14_08_cb_00_0b_01_f4_00_db_00_33_01_06_03_74_00_3a_19_cd_00_15_ce_bf_;0
2024-04-27 12:22:09;0,216;0,869;0,051;0,259;1,100;225,80;50,00;3807,697;1388,469;'01_03_14_08_d2_00_0b_01_f4_00_d8_00_33_01_03_03_65_00_3a_19_d1_00_15_2f_b5_;0
2024-04-27 12:23:11;0,218;0,873;0,051;0,261;1,100;226,90;50,00;3807,701;1431,939;'01_03_14_08_dd_00_0b_01_f4_00_da_00_33_01_05_03_69_00_3a_19_d5_00_15_d9_83_;0
2024-04-27 12:24:13;0,220;0,878;0,053;0,262;1,100;227,70;50,00;3807,704;1413,211;'01_03_14_08_e5_00_0b_01_f4_00_dc_00_35_01_06_03_6e_00_3a_19_d8_00_15_90_5b_;0
2024-04-27 12:25:14;0,219;0,877;0,051;0,262;1,100;227,00;50,00;3807,708;1384,052;'01_03_14_08_de_00_0b_01_f4_00_db_00_33_01_06_03_6d_00_3a_19_dc_00_15_1e_74_;0
2024-04-27 12:26:15;0,218;0,869;0,051;0,261;1,100;227,80;50,00;3807,712;1436,844;'01_03_14_08_e6_00_0b_01_f4_00_da_00_33_01_05_03_65_00_3a_19_e0_00_15_ec_ac_;0
2024-04-27 12:27:21;0,220;0,908;0,049;0,262;1,100;220,20;50,00;3807,715;1391,478;'01_03_14_08_9a_00_0b_01_f4_00_dc_00_31_01_06_03_8c_00_3a_19_e3_00_15_3b_76_;0
2024-04-27 12:28:23;0,236;0,898;0,054;0,278;1,200;218,90;50,00;3807,720;1437,878;'01_03_14_08_8d_00_0c_01_f4_00_ec_00_36_01_16_03_82_00_3a_19_e8_00_15_f0_b6_;0
2024-04-27 12:29:24;0,231;0,871;0,054;0,273;1,200;220,90;50,00;3807,723;1380,437;'01_03_14_08_a1_00_0c_01_f4_00_e7_00_36_01_11_03_67_00_3a_19_eb_00_15_10_55_;0
2024-04-27 12:30:26;0,239;0,911;0,055;0,281;1,200;218,40;50,00;3807,727;1380,788;'01_03_14_08_88_00_0c_01_f4_00_ef_00_37_01_19_03_8f_00_3a_19_ef_00_15_11_b4_;0
2024-04-27 12:31:27;0,241;0,906;0,057;0,283;1,200;221,50;49,90;3807,731;1383,220;'01_03_14_08_a7_00_0c_01_f3_00_f1_00_39_01_1b_03_8a_00_3a_19_f3_00_15_1b_34_;0
2024-04-27 12:32:28;0,241;0,901;0,058;0,284;1,200;222,80;49,90;3807,735;1379,334;'01_03_14_08_b4_00_0c_01_f3_00_f1_00_3a_01_1c_03_85_00_3a_19_f7_00_15_0c_06_;0
2024-04-27 12:33:30;0,239;0,894;0,058;0,282;1,200;222,70;50,00;3807,739;1406,722;'01_03_14_08_b3_00_0c_01_f4_00_ef_00_3a_01_1a_03_7e_00_3a_19_fb_00_15_77_02_;0
2024-04-27 12:34:36;0,223;0,836;0,053;0,266;1,200;222,20;49,90;3807,744;1412,604;'01_03_14_08_ae_00_0c_01_f3_00_df_00_35_01_0a_03_44_00_3a_1a_00_00_15_8d_fc_;0
2024-04-27 12:35:38;0,236;0,864;0,060;0,281;1,200;227,40;50,00;3807,748;1399,356;'01_03_14_08_e2_00_0c_01_f4_00_ec_00_3c_01_19_03_60_00_3a_1a_04_00_15_5a_3c_;0
2024-04-27 12:36:40;0,240;0,893;0,059;0,284;1,200;223,80;49,90;3807,752;1431,577;'01_03_14_08_be_00_0c_01_f3_00_f0_00_3b_01_1c_03_7d_00_3a_1a_08_00_15_d8_19_;0
2024-04-27 12:37:41;0,227;0,847;0,054;0,270;1,200;223,30;49,90;3807,756;1436,464;'01_03_14_08_b9_00_0c_01_f3_00_e3_00_36_01_0e_03_4f_00_3a_1a_0c_00_15_eb_30_;0
2024-04-27 12:38:42;0,226;0,914;0,055;0,269;1,100;224,70;49,90;3807,760;1423,205;'01_03_14_08_c7_00_0b_01_f3_00_e2_00_37_01_0d_03_92_00_3a_1a_10_00_15_b7_65_;0
2024-04-27 12:39:39;0,238;0,908;0,048;0,278;1,200;218,40;50,00;3807,763;1424,325;'01_03_14_08_88_00_0c_01_f4_00_ee_00_30_01_16_03_8c_00_3a_1a_13_00_15_bb_c5_;0
2024-04-27 12:40:40;0,227;0,865;0,051;0,268;1,200;218,50;50,00;3807,767;1398,175;'01_03_14_08_89_00_0c_01_f4_00_e3_00_33_01_0c_03_61_00_3a_1a_17_00_15_55_9f_;0
2024-04-27 12:41:42;0,222;0,917;0,050;0,263;1,100;220,00;50,00;3807,771;1396,268;'01_03_14_08_98_00_0b_01_f4_00_de_00_32_01_07_03_95_00_3a_1a_1b_00_15_4e_2c_;0
2024-04-27 12:42:43;0,206;0,854;0,043;0,247;1,100;219,20;50,00;3807,775;1380,237;'01_03_14_08_90_00_0b_01_f4_00_ce_00_2b_00_f7_03_56_00_3a_1a_1f_00_15_0f_8d_;0
2024-04-27 12:43:45;0,204;0,847;0,041;0,244;1,100;218,70;50,00;3807,778;1404,012;'01_03_14_08_8b_00_0b_01_f4_00_cc_00_29_00_f4_03_4f_00_3a_1a_22_00_15_6c_6c_;0
2024-04-27 12:44:52;0,204;0,835;0,041;0,244;1,100;222,00;50,00;3807,782;1433,374;'01_03_14_08_ac_00_0b_01_f4_00_cc_00_29_00_f4_03_43_00_3a_1a_26_00_15_df_1e_;0
2024-04-27 12:45:53;0,203;0,841;0,041;0,243;1,100;219,40;50,00;3807,786;1424,775;'01_03_14_08_92_00_0b_01_f4_00_cb_00_29_00_f3_03_49_00_3a_1a_2a_00_15_bd_87_;0
2024-04-27 12:46:55;0,232;0,883;0,050;0,269;1,200;218,80;50,00;3807,789;1415,352;'01_03_14_08_8c_00_0c_01_f4_00_e8_00_32_01_0d_03_73_00_3a_1a_2d_00_15_98_b8_;0
2024-04-27 12:47:57;0,248;0,870;0,057;0,287;1,300;219,10;50,00;3807,794;1390,463;'01_03_14_08_8f_00_0d_01_f4_00_f8_00_39_01_1f_03_66_00_3a_1a_32_00_15_37_7f_;0
2024-04-27 12:49:03;0,222;0,914;0,051;0,264;1,100;220,60;50,00;3807,798;1402,209;'01_03_14_08_9e_00_0b_01_f4_00_de_00_33_01_08_03_92_00_3a_1a_36_00_15_65_61_;0
2024-04-27 12:50:05;0,208;0,860;0,044;0,249;1,100;219,70;50,00;3807,802;1377,920;'01_03_14_08_95_00_0b_01_f4_00_d0_00_2c_00_f9_03_5c_00_3a_1a_3a_00_15_06_80_;0
2024-04-27 12:51:06;0,208;0,851;0,043;0,248;1,100;222,10;50,00;3807,805;1438,400;'01_03_14_08_ad_00_0b_01_f4_00_d0_00_2b_00_f8_03_53_00_3a_1a_3d_00_15_f2_c0_;0
2024-04-27 12:52:07;0,210;0,856;0,045;0,250;1,100;223,00;50,00;3807,809;1436,564;'01_03_14_08_b6_00_0b_01_f4_00_d2_00_2d_00_fa_03_58_00_3a_1a_41_00_15_eb_94_;0
2024-04-27 12:53:09;0,205;0,837;0,041;0,245;1,100;222,60;50,00;3807,812;1423,867;'01_03_14_08_b2_00_0b_01_f4_00_cd_00_29_00_f5_03_45_00_3a_1a_44_00_15_b9_fb_;0
2024-04-27 12:54:16;0,206;0,843;0,042;0,246;1,100;221,90;50,00;3807,816;1413,905;'01_03_14_08_ab_00_0b_01_f4_00_ce_00_2a_00_f6_03_4b_00_3a_1a_48_00_15_93_11_;0
2024-04-27 12:55:17;0,205;0,832;0,041;0,246;1,100;223,80;50,00;3807,820;1403,544;'01_03_14_08_be_00_0b_01_f4_00_cd_00_29_00_f6_03_40_00_3a_1a_4c_00_15_6a_98_;0
2024-04-27 12:56:19;0,206;0,837;0,042;0,247;1,100;223,70;50,00;3807,824;1424,653;'01_03_14_08_bd_00_0b_01_f4_00_ce_00_2a_00_f7_03_45_00_3a_1a_50_00_15_bd_0d_;0
2024-04-27 12:57:21;0,206;0,845;0,042;0,247;1,100;221,60;50,00;3807,827;1428,674;'01_03_14_08_a8_00_0b_01_f4_00_ce_00_2a_00_f7_03_4d_00_3a_1a_53_00_15_cc_c2_;0
2024-04-27 12:58:22;0,204;0,835;0,041;0,245;1,100;222,00;50,00;3807,831;1409,685;'01_03_14_08_ac_00_0b_01_f4_00_cc_00_29_00_f5_03_43_00_3a_1a_57_00_15_82_95_;0
2024-04-27 12:59:28;0,207;0,905;0,044;0,250;1,000;228,70;50,00;3807,834;1387,710;'01_03_14_08_ef_00_0a_01_f4_00_cf_00_2c_00_fa_03_89_00_3a_1a_5a_00_15_2c_be_;0
2024-04-27 13:00:29;0,215;0,859;0,047;0,259;1,100;227,50;50,00;3807,838;1428,670;'01_03_14_08_e3_00_0b_01_f4_00_d7_00_2f_01_03_03_5b_00_3a_1a_5e_00_15_cc_be_;0
2024-04-27 13:01:31;0,235;0,887;0,054;0,278;1,200;220,70;49,90;3807,842;1410,345;'01_03_14_08_9f_00_0c_01_f3_00_eb_00_36_01_16_03_77_00_3a_1a_62_00_15_85_29_;0
2024-04-27 13:02:32;0,215;0,886;0,046;0,257;1,100;220,60;49,90;3807,846;1416,841;'01_03_14_08_9e_00_0b_01_f3_00_d7_00_2e_01_01_03_76_00_3a_1a_66_00_15_9e_89_;0
2024-04-27 13:03:34;0,213;0,875;0,045;0,254;1,100;221,10;50,00;3807,849;1399,063;'01_03_14_08_a3_00_0b_01_f4_00_d5_00_2d_00_fe_03_6b_00_3a_1a_69_00_15_59_17_;0
2024-04-27 13:04:36;0,225;0,901;0,054;0,270;1,100;226,80;50,00;3807,853;1405,015;'01_03_14_08_dc_00_0b_01_f4_00_e1_00_36_01_0e_03_85_00_3a_1a_6d_00_15_70_57_;0
2024-04-27 13:05:42;0,215;0,869;0,046;0,258;1,100;224,80;50,00;3807,857;1377,850;'01_03_14_08_c8_00_0b_01_f4_00_d7_00_2e_01_02_03_65_00_3a_1a_71_00_15_06_3a_;0
2024-04-27 13:06:44;0,236;0,868;0,058;0,281;1,200;226,40;50,00;3807,861;1410,482;'01_03_14_08_d8_00_0c_01_f4_00_ec_00_3a_01_19_03_64_00_3a_1a_75_00_15_85_b2_;0
2024-04-27 13:07:45;0,219;0,886;0,049;0,262;1,100;224,50;50,00;3807,865;1428,556;'01_03_14_08_c5_00_0b_01_f4_00_db_00_31_01_06_03_76_00_3a_1a_79_00_15_cc_4c_;0
2024-04-27 13:08:47;0,215;0,869;0,047;0,258;1,100;224,70;50,00;3807,869;1414,608;'01_03_14_08_c7_00_0b_01_f4_00_d7_00_2f_01_02_03_65_00_3a_1a_7d_00_15_95_d0_;0
2024-04-27 13:09:55;0,235;0,876;0,054;0,280;1,200;223,50;50,00;3807,873;1420,875;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_36_01_18_03_6c_00_3a_1a_81_00_15_ae_4b_;0
2024-04-27 13:10:56;0,215;0,877;0,045;0,259;1,100;222,70;50,00;3807,876;1401,330;'01_03_14_08_b3_00_0b_01_f4_00_d7_00_2d_01_03_03_6d_00_3a_1a_84_00_15_61_f2_;0
2024-04-27 13:11:58;0,210;0,853;0,042;0,252;1,100;223,60;50,00;3807,880;1396,071;'01_03_14_08_bc_00_0b_01_f4_00_d2_00_2a_00_fc_03_55_00_3a_1a_88_00_15_4d_67_;0
2024-04-27 13:13:00;0,216;0,876;0,046;0,259;1,100;224,00;50,00;3807,884;1439,028;'01_03_14_08_c0_00_0b_01_f4_00_d8_00_2e_01_03_03_6c_00_3a_1a_8c_00_15_f5_34_;0
2024-04-27 13:14:06;0,212;0,876;0,044;0,254;1,100;219,80;50,00;3807,888;1407,571;'01_03_14_08_96_00_0b_01_f4_00_d4_00_2c_00_fe_03_6c_00_3a_1a_90_00_15_7a_53_;0
2024-04-27 13:15:07;0,233;0,864;0,056;0,277;1,200;224,50;50,00;3807,892;1386,647;'01_03_14_08_c5_00_0c_01_f4_00_e9_00_38_01_15_03_60_00_3a_1a_94_00_15_28_97_;0
2024-04-27 13:16:09;0,209;0,869;0,043;0,251;1,100;218,50;50,00;3807,895;1435,749;'01_03_14_08_89_00_0b_01_f4_00_d1_00_2b_00_fb_03_65_00_3a_1a_97_00_15_e8_65_;0
2024-04-27 13:17:11;0,209;0,869;0,041;0,250;1,100;218,50;50,00;3807,899;1388,110;'01_03_14_08_89_00_0b_01_f4_00_d1_00_29_00_fa_03_65_00_3a_1a_9b_00_15_2e_4e_;0
2024-04-27 13:18:12;0,214;0,869;0,044;0,256;1,100;223,80;50,00;3807,903;1418,261;'01_03_14_08_be_00_0b_01_f4_00_d6_00_2c_01_00_03_65_00_3a_1a_9f_00_15_a4_15_;0
2024-04-27 13:19:19;0,217;0,901;0,045;0,258;1,100;218,90;50,00;3807,906;1431,236;'01_03_14_08_8d_00_0b_01_f4_00_d9_00_2d_01_02_03_85_00_3a_1a_a2_00_15_d6_c4_;0
2024-04-27 13:20:20;0,219;0,901;0,047;0,261;1,100;220,80;50,00;3807,910;1382,565;'01_03_14_08_a0_00_0b_01_f4_00_db_00_2f_01_05_03_85_00_3a_1a_a6_00_15_18_a5_;0
2024-04-27 13:21:22;0,212;0,853;0,044;0,254;1,100;225,80;50,00;3807,914;1382,306;'01_03_14_08_d2_00_0b_01_f4_00_d4_00_2c_00_fe_03_55_00_3a_1a_aa_00_15_17_a2_;0
2024-04-27 13:22:23;0,233;0,882;0,051;0,275;1,200;219,90;50,00;3807,918;1416,363;'01_03_14_08_97_00_0c_01_f4_00_e9_00_33_01_13_03_72_00_3a_1a_ae_00_15_9c_ab_;0
2024-04-27 13:23:24;0,217;0,906;0,044;0,258;1,100;217,70;50,00;3807,921;1429,420;'01_03_14_08_81_00_0b_01_f4_00_d9_00_2c_01_02_03_8a_00_3a_1a_b1_00_15_cf_ac_;0
2024-04-27 13:24:25;0,215;0,895;0,043;0,256;1,100;218,30;50,00;3807,925;1422,960;'01_03_14_08_87_00_0b_01_f4_00_d7_00_2b_01_00_03_7f_00_3a_1a_b5_00_15_b6_70_;0
2024-04-27 13:25:32;0,213;0,869;0,044;0,254;1,100;222,60;50,00;3807,929;1395,437;'01_03_14_08_b2_00_0b_01_f4_00_d5_00_2c_00_fe_03_65_00_3a_1a_b9_00_15_4a_ed_;0
2024-04-27 13:26:34;0,229;0,858;0,052;0,271;1,200;222,40;50,00;3807,933;1403,047;'01_03_14_08_b0_00_0c_01_f4_00_e5_00_34_01_0f_03_5a_00_3a_1a_bd_00_15_68_a7_;0
2024-04-27 13:27:35;0,229;0,843;0,054;0,272;1,200;226,30;50,00;3807,937;1377,418;'01_03_14_08_d7_00_0c_01_f4_00_e5_00_36_01_10_03_4b_00_3a_1a_c1_00_15_04_8a_;0
2024-04-27 13:28:37;0,230;0,872;0,049;0,270;1,200;219,60;50,00;3807,941;1415,189;'01_03_14_08_94_00_0c_01_f4_00_e6_00_31_01_0e_03_68_00_3a_1a_c5_00_15_98_15_;0
2024-04-27 13:29:43;0,229;0,847;0,052;0,270;1,200;225,20;50,00;3807,945;1386,614;'01_03_14_08_cc_00_0c_01_f4_00_e5_00_34_01_0e_03_4f_00_3a_1a_c9_00_15_28_76_;0
2024-04-27 13:30:45;0,231;0,875;0,050;0,271;1,200;219,90;50,00;3807,949;1404,614;'01_03_14_08_97_00_0c_01_f4_00_e7_00_32_01_0f_03_6b_00_3a_1a_cd_00_15_6e_c6_;0
2024-04-27 13:31:46;0,231;0,875;0,049;0,270;1,200;219,80;50,00;3807,953;1413,160;'01_03_14_08_96_00_0c_01_f4_00_e7_00_31_01_0e_03_6b_00_3a_1a_d1_00_15_90_28_;0
2024-04-27 13:32:48;0,229;0,870;0,050;0,269;1,200;219,30;50,00;3807,957;1418,411;'01_03_14_08_91_00_0c_01_f4_00_e5_00_32_01_0d_03_66_00_3a_1a_d5_00_15_a4_ab_;0
2024-04-27 13:33:54;0,229;0,855;0,052;0,271;1,200;223,10;50,00;3807,961;1392,844;'01_03_14_08_b7_00_0c_01_f4_00_e5_00_34_01_0f_03_57_00_3a_1a_d9_00_15_40_cc_;0
2024-04-27 13:34:56;0,236;0,887;0,053;0,277;1,200;221,70;50,00;3807,966;1430,704;'01_03_14_08_a9_00_0c_01_f4_00_ec_00_35_01_15_03_77_00_3a_1a_de_00_15_d4_b0_;0
2024-04-27 13:35:58;0,217;0,892;0,046;0,258;1,100;221,10;50,00;3807,969;1417,333;'01_03_14_08_a3_00_0b_01_f4_00_d9_00_2e_01_02_03_7c_00_3a_1a_e1_00_15_a0_75_;0
2024-04-27 13:36:59;0,225;0,920;0,050;0,266;1,100;222,20;50,00;3807,973;1391,103;'01_03_14_08_ae_00_0b_01_f4_00_e1_00_32_01_0a_03_98_00_3a_1a_e5_00_15_39_ff_;0
2024-04-27 13:38:06;0,218;0,883;0,049;0,259;1,100;224,20;50,00;3807,977;1380,804;'01_03_14_08_c2_00_0b_01_f4_00_da_00_31_01_03_03_73_00_3a_1a_e9_00_15_11_c4_;0
2024-04-27 13:39:41;0,205;0,912;0,041;0,246;1,000;224,70;50,00;3807,983;1417,137;'01_03_14_08_c7_00_0a_01_f4_00_cd_00_29_00_f6_03_90_00_3a_1a_ef_00_15_9f_b1_;0
2024-04-27 13:40:43;0,205;0,915;0,041;0,245;1,000;224,00;50,00;3807,986;1416,499;'01_03_14_08_c0_00_0a_01_f4_00_cd_00_29_00_f5_03_93_00_3a_1a_f2_00_15_9d_33_;0
2024-04-27 13:41:44;0,223;0,908;0,051;0,264;1,100;223,20;50,00;3807,990;1415,826;'01_03_14_08_b8_00_0b_01_f4_00_df_00_33_01_08_03_8c_00_3a_1a_f6_00_15_9a_92_;0
2024-04-27 13:42:46;0,219;0,891;0,050;0,260;1,100;223,20;50,00;3807,994;1409,830;'01_03_14_08_b8_00_0b_01_f4_00_db_00_32_01_04_03_7b_00_3a_1a_fa_00_15_83_26_;0
2024-04-27 13:43:54;0,220;0,895;0,050;0,261;1,100;223,40;50,00;3807,998;1439,816;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_32_01_05_03_7f_00_3a_1a_fe_00_15_f8_48_;0
2024-04-27 13:44:55;0,223;0,906;0,052;0,264;1,100;223,70;50,00;3808,002;1403,428;'01_03_14_08_bd_00_0b_01_f4_00_df_00_34_01_08_03_8a_00_3a_1b_02_00_15_6a_24_;0
2024-04-27 13:45:58;0,222;0,900;0,051;0,263;1,100;224,20;50,00;3808,006;1413,374;'01_03_14_08_c2_00_0b_01_f4_00_de_00_33_01_07_03_84_00_3a_1b_06_00_15_90_fe_;0
2024-04-27 13:47:03;0,223;0,909;0,050;0,264;1,100;223,00;50,00;3808,009;1430,923;'01_03_14_08_b6_00_0b_01_f4_00_df_00_32_01_08_03_8d_00_3a_1b_09_00_15_d5_8b_;0
2024-04-27 13:48:06;0,224;0,910;0,051;0,265;1,100;223,70;50,00;3808,013;1400,316;'01_03_14_08_bd_00_0b_01_f4_00_e0_00_33_01_09_03_8e_00_3a_1b_0d_00_15_5d_fc_;0
2024-04-27 13:49:07;0,223;0,901;0,052;0,264;1,100;225,00;50,00;3808,017;1411,934;'01_03_14_08_ca_00_0b_01_f4_00_df_00_34_01_08_03_85_00_3a_1b_11_00_15_8b_5e_;0
2024-04-27 13:50:09;0,224;0,909;0,052;0,265;1,100;223,80;50,00;3808,021;1421,515;'01_03_14_08_be_00_0b_01_f4_00_e0_00_34_01_09_03_8d_00_3a_1b_15_00_15_b0_cb_;0
2024-04-27 13:51:10;0,224;0,907;0,052;0,265;1,100;224,40;50,00;3808,025;1431,514;'01_03_14_08_c4_00_0b_01_f4_00_e0_00_34_01_09_03_8b_00_3a_1b_19_00_15_d7_da_;0
2024-04-27 13:52:16;0,223;0,902;0,052;0,265;1,100;224,70;50,00;3808,029;1399,648;'01_03_14_08_c7_00_0b_01_f4_00_df_00_34_01_09_03_86_00_3a_1b_1d_00_15_5b_60_;0
2024-04-27 13:53:18;0,225;0,911;0,052;0,267;1,100;224,40;50,00;3808,033;1378,358;'01_03_14_08_c4_00_0b_01_f4_00_e1_00_34_01_0b_03_8f_00_3a_1b_21_00_15_08_36_;0
2024-04-27 13:54:20;0,224;0,903;0,052;0,266;1,100;225,50;50,00;3808,037;1403,139;'01_03_14_08_cf_00_0b_01_f4_00_e0_00_34_01_0a_03_87_00_3a_1b_25_00_15_69_03_;0
2024-04-27 13:55:22;0,071;1,000;0,006;0,089;0,300;226,50;50,00;3808,040;1403,431;'01_03_14_08_d9_00_03_01_f4_00_47_00_06_00_59_03_e8_00_3a_1b_28_00_15_6a_27_;0
2024-04-27 13:56:28;0,056;0,815;0,022;0,074;0,300;229,00;50,00;3808,041;1410,566;'01_03_14_08_f2_00_03_01_f4_00_38_00_16_00_4a_03_2f_00_3a_1b_29_00_15_86_06_;0
2024-04-27 13:57:30;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3808,042;1405,045;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_1b_2a_00_15_70_75_;0
2024-04-27 13:58:32;0,057;0,828;0,023;0,074;0,300;229,30;50,00;3808,043;1422,862;'01_03_14_08_f5_00_03_01_f4_00_39_00_17_00_4a_03_3c_00_3a_1b_2b_00_15_b6_0e_;0
2024-04-27 13:59:34;0,056;0,814;0,022;0,074;0,300;229,20;50,00;3808,044;1379,919;'01_03_14_08_f4_00_03_01_f4_00_38_00_16_00_4a_03_2e_00_3a_1b_2c_00_15_0e_4f_;0
2024-04-27 14:00:35;0,057;0,826;0,022;0,074;0,300;229,80;50,00;3808,045;1401,830;'01_03_14_08_fa_00_03_01_f4_00_39_00_16_00_4a_03_3a_00_3a_1b_2d_00_15_63_e6_;0
2024-04-27 14:01:42;0,056;0,812;0,024;0,074;0,300;229,70;50,00;3808,046;1414,666;'01_03_14_08_f9_00_03_01_f4_00_38_00_18_00_4a_03_2c_00_3a_1b_2e_00_15_96_0a_;0
2024-04-27 14:02:44;0,056;0,818;0,022;0,073;0,300;228,10;50,00;3808,047;1432,848;'01_03_14_08_e9_00_03_01_f4_00_38_00_16_00_49_03_32_00_3a_1b_2f_00_15_dd_10_;0
2024-04-27 14:03:46;0,056;0,820;0,022;0,073;0,300;227,60;50,00;3808,048;1418,363;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_1b_30_00_15_a4_7b_;0
2024-04-27 14:04:47;0,056;0,813;0,023;0,074;0,300;229,40;50,00;3808,049;1429,517;'01_03_14_08_f6_00_03_01_f4_00_38_00_17_00_4a_03_2d_00_3a_1b_31_00_15_d0_0d_;0
2024-04-27 14:05:54;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3808,050;1398,995;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_1b_32_00_15_58_d3_;0
2024-04-27 14:06:55;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3808,051;1401,023;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_1b_33_00_15_60_bf_;0
2024-04-27 14:07:57;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3808,052;1404,738;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_3a_1b_34_00_15_6f_42_;0
2024-04-27 14:08:58;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3808,052;1377,268;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_1b_34_00_15_03_f4_;0
2024-04-27 14:09:59;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3808,053;1415,710;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_3a_1b_35_00_15_9a_1e_;0
2024-04-27 14:11:01;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3808,054;1393,388;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_1b_36_00_15_42_ec_;0
2024-04-27 14:12:07;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3808,055;1408,274;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_1b_37_00_15_7d_12_;0
2024-04-27 14:13:09;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3808,056;1395,985;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_1b_38_00_15_4d_11_;0
2024-04-27 14:14:10;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3808,057;1378,943;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_1b_39_00_15_0a_7f_;0
2024-04-27 14:15:12;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3808,058;1426,353;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_1b_3a_00_15_c3_b1_;0
2024-04-27 14:16:18;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3808,059;1427,189;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_3a_1b_3b_00_15_c6_f5_;0
2024-04-27 14:17:20;0,055;0,816;0,018;0,071;0,300;224,50;50,00;3808,060;1432,284;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_1b_3c_00_15_da_dc_;0
2024-04-27 14:18:22;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3808,061;1413,088;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_1b_3d_00_15_8f_e0_;0
2024-04-27 14:19:23;0,056;0,823;0,020;0,072;0,300;226,70;50,00;3808,062;1435,777;'01_03_14_08_db_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_1b_3e_00_15_e8_81_;0
2024-04-27 14:20:30;0,056;0,822;0,020;0,072;0,300;226,90;50,00;3808,063;1384,713;'01_03_14_08_dd_00_03_01_f4_00_38_00_14_00_48_03_36_00_3a_1b_3f_00_15_21_09_;0
2024-04-27 14:21:32;0,056;0,816;0,021;0,074;0,300;228,60;50,00;3808,064;1400,845;'01_03_14_08_ee_00_03_01_f4_00_38_00_15_00_4a_03_30_00_3a_1b_40_00_15_60_0d_;0
2024-04-27 14:22:34;0,056;0,813;0,022;0,074;0,300;229,50;50,00;3808,065;1435,862;'01_03_14_08_f7_00_03_01_f4_00_38_00_16_00_4a_03_2d_00_3a_1b_41_00_15_e8_d6_;0
2024-04-27 14:23:35;0,056;0,815;0,022;0,074;0,300;228,80;50,00;3808,066;1412,706;'01_03_14_08_f0_00_03_01_f4_00_38_00_16_00_4a_03_2f_00_3a_1b_42_00_15_8e_62_;0
2024-04-27 14:24:42;0,056;0,820;0,020;0,073;0,300;227,60;50,00;3808,067;1400,344;'01_03_14_08_e4_00_03_01_f4_00_38_00_14_00_49_03_34_00_3a_1b_43_00_15_5e_18_;0
2024-04-27 14:25:42;0,055;0,802;0,021;0,073;0,300;228,40;50,00;3808,068;1403,530;'01_03_14_08_ec_00_03_01_f4_00_37_00_15_00_49_03_22_00_3a_1b_44_00_15_6a_8a_;0
2024-04-27 14:26:44;0,056;0,816;0,022;0,074;0,300;228,60;50,00;3808,069;1408,840;'01_03_14_08_ee_00_03_01_f4_00_38_00_16_00_4a_03_30_00_3a_1b_45_00_15_7f_48_;0
2024-04-27 14:27:46;0,056;0,814;0,022;0,074;0,300;229,20;50,00;3808,070;1388,115;'01_03_14_08_f4_00_03_01_f4_00_38_00_16_00_4a_03_2e_00_3a_1b_46_00_15_2e_53_;0
2024-04-27 14:28:47;0,056;0,819;0,021;0,073;0,300;227,90;50,00;3808,071;1386,913;'01_03_14_08_e7_00_03_01_f4_00_38_00_15_00_49_03_33_00_3a_1b_47_00_15_29_a1_;0
2024-04-27 14:29:48;0,056;0,821;0,021;0,073;0,300;227,20;50,00;3808,072;1428,182;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_49_03_35_00_3a_1b_48_00_15_ca_d6_;0
2024-04-27 14:30:54;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3808,073;1429,457;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_1b_49_00_15_cf_d1_;0
2024-04-27 14:31:56;0,056;0,819;0,021;0,073;0,300;227,90;50,00;3808,074;1423,458;'01_03_14_08_e7_00_03_01_f4_00_38_00_15_00_49_03_33_00_3a_1b_4a_00_15_b8_62_;0
2024-04-27 14:32:57;0,056;0,817;0,021;0,073;0,300;228,20;50,00;3808,075;1434,831;'01_03_14_08_ea_00_03_01_f4_00_38_00_15_00_49_03_31_00_3a_1b_4b_00_15_e4_cf_;0
2024-04-27 14:33:59;0,055;0,805;0,021;0,073;0,300;227,50;50,00;3808,076;1428,125;'01_03_14_08_e3_00_03_01_f4_00_37_00_15_00_49_03_25_00_3a_1b_4c_00_15_ca_9d_;0
2024-04-27 14:35:00;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3808,077;1409,303;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_1b_4d_00_15_81_17_;0
2024-04-27 14:36:01;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3808,078;1403,678;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_1b_4e_00_15_6b_1e_;0
2024-04-27 14:37:02;0,055;0,810;0,021;0,073;0,300;226,20;50,00;3808,079;1394,261;'01_03_14_08_d6_00_03_01_f4_00_37_00_15_00_49_03_2a_00_3a_1b_4f_00_15_46_55_;0
2024-04-27 14:38:08;0,055;0,807;0,021;0,072;0,300;227,10;50,00;3808,080;1407,326;'01_03_14_08_df_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_1b_50_00_15_79_5e_;0
2024-04-27 14:39:46;0,055;0,808;0,021;0,072;0,300;226,80;50,00;3808,081;1414,106;'01_03_14_08_dc_00_03_01_f4_00_37_00_15_00_48_03_28_00_3a_1b_51_00_15_93_da_;0
2024-04-27 14:40:47;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3808,082;1425,366;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_1b_52_00_15_bf_d6_;0
2024-04-27 14:41:48;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3808,083;1400,951;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_3a_1b_53_00_15_60_77_;0
2024-04-27 14:42:50;0,055;0,815;0,020;0,072;0,300;224,80;50,00;3808,084;1426,452;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_48_03_2f_00_3a_1b_54_00_15_c4_14_;0
2024-04-27 14:43:52;0,055;0,813;0,019;0,072;0,300;225,40;50,00;3808,085;1385,704;'01_03_14_08_ce_00_03_01_f4_00_37_00_13_00_48_03_2d_00_3a_1b_55_00_15_24_e8_;0
2024-04-27 14:44:57;0,055;0,811;0,019;0,072;0,300;226,00;50,00;3808,086;1437,170;'01_03_14_08_d4_00_03_01_f4_00_37_00_13_00_48_03_2b_00_3a_1b_56_00_15_ed_f2_;0
2024-04-27 14:45:59;0,055;0,812;0,019;0,072;0,300;225,70;50,00;3808,087;1377,854;'01_03_14_08_d1_00_03_01_f4_00_37_00_13_00_48_03_2c_00_3a_1b_57_00_15_06_3e_;0
2024-04-27 14:47:01;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3808,088;1401,455;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_1b_58_00_15_62_6f_;0
2024-04-27 14:48:02;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3808,089;1439,191;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_1b_59_00_15_f5_d7_;0
2024-04-27 14:49:08;0,055;0,811;0,020;0,071;0,300;225,90;50,00;3808,090;1426,177;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_1b_5a_00_15_c3_01_;0
2024-04-27 14:50:10;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3808,091;1410,063;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_1b_5b_00_15_84_0f_;0
2024-04-27 14:51:11;0,055;0,818;0,018;0,071;0,300;223,90;50,00;3808,092;1390,608;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_1b_5c_00_15_38_10_;0
2024-04-27 14:52:13;0,054;0,808;0,017;0,070;0,300;222,50;50,00;3808,093;1423,533;'01_03_14_08_b1_00_03_01_f4_00_36_00_11_00_46_03_28_00_3a_1b_5d_00_15_b8_ad_;0
2024-04-27 14:53:14;0,054;0,810;0,017;0,070;0,300;222,00;50,00;3808,094;1409,283;'01_03_14_08_ac_00_03_01_f4_00_36_00_11_00_46_03_2a_00_3a_1b_5e_00_15_81_03_;0
2024-04-27 14:54:21;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3808,095;1435,058;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_1b_5f_00_15_e5_b2_;0
2024-04-27 14:55:22;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3808,095;1431,166;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_1b_5f_00_15_d6_7e_;0
2024-04-27 14:56:24;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3808,096;1427,300;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_1b_60_00_15_c7_64_;0
2024-04-27 14:57:25;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3808,097;1407,483;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_1b_61_00_15_79_fb_;0
2024-04-27 14:58:26;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3808,098;1425,412;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_1b_62_00_15_c0_04_;0
2024-04-27 14:59:28;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3808,098;1376,820;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_1b_62_00_15_02_34_;0
2024-04-27 15:00:34;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3808,099;1410,153;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_3a_1b_63_00_15_84_69_;0
2024-04-27 15:01:36;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3808,100;1426,364;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_1b_64_00_15_c3_bc_;0
2024-04-27 15:02:37;0,043;0,961;0,022;0,057;0,200;223,70;50,00;3808,101;1380,596;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_1b_65_00_15_10_f4_;0
2024-04-27 15:03:38;0,043;0,964;0,021;0,057;0,200;222,90;50,00;3808,101;1419,473;'01_03_14_08_b5_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_3a_1b_65_00_15_a8_d1_;0
2024-04-27 15:04:40;0,043;0,959;0,023;0,058;0,200;224,00;50,00;3808,102;1383,065;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_1b_66_00_15_1a_99_;0
2024-04-27 15:05:41;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3808,103;1435,042;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_1b_67_00_15_e5_a2_;0
2024-04-27 15:06:48;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3808,104;1400,636;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_1b_68_00_15_5f_3c_;0
2024-04-27 15:07:50;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3808,105;1439,106;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_1b_69_00_15_f5_82_;0
2024-04-27 15:08:51;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3808,105;1377,750;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_1b_69_00_15_05_d6_;0
2024-04-27 15:09:53;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3808,106;1412,945;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_6a_00_15_8f_51_;0
2024-04-27 15:10:54;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3808,107;1383,603;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_1b_6b_00_15_1c_b3_;0
2024-04-27 15:12:01;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3808,108;1408,019;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_6c_00_15_7c_13_;0
2024-04-27 15:13:02;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3808,108;1381,917;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_1b_6c_00_15_16_1d_;0
2024-04-27 15:14:04;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3808,109;1407,686;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_6d_00_15_7a_c6_;0
2024-04-27 15:15:04;0,044;0,983;0,022;0,058;0,200;223,60;50,00;3808,110;1389,756;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_1b_6e_00_15_34_bc_;0
2024-04-27 15:16:06;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3808,111;1395,036;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_1b_6f_00_15_49_5c_;0
2024-04-27 15:17:07;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3808,111;1436,202;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_1b_6f_00_15_ea_2a_;0
2024-04-27 15:18:14;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3808,112;1436,008;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_1b_70_00_15_e9_68_;0
2024-04-27 15:19:15;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3808,113;1382,040;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_1b_71_00_15_16_98_;0
2024-04-27 15:20:17;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3808,114;1376,917;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_1b_72_00_15_02_95_;0
2024-04-27 15:21:18;0,043;0,960;0,022;0,058;0,200;223,80;50,00;3808,114;1433,732;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_3a_03_c0_00_3a_1b_72_00_15_e0_84_;0
2024-04-27 15:22:25;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3808,115;1434,960;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_1b_73_00_15_e5_50_;0
2024-04-27 15:23:26;0,044;0,976;0,024;0,059;0,200;225,20;49,90;3808,116;1394,442;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_1b_74_00_15_47_0a_;0
2024-04-27 15:24:27;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3808,117;1386,608;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_1b_75_00_15_28_70_;0
2024-04-27 15:25:29;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3808,117;1378,447;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_1b_75_00_15_08_8f_;0
2024-04-27 15:26:30;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3808,118;1428,130;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_1b_76_00_15_ca_a2_;0
2024-04-27 15:27:32;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3808,119;1407,378;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_1b_77_00_15_79_92_;0
2024-04-27 15:28:33;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3808,120;1389,423;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_1b_78_00_15_33_6f_;0
2024-04-27 15:29:39;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3808,120;1402,485;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_1b_78_00_15_66_75_;0
2024-04-27 15:30:41;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3808,121;1412,982;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_1b_79_00_15_8f_76_;0
2024-04-27 15:31:43;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3808,122;1405,206;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_1b_7a_00_15_71_16_;0
2024-04-27 15:32:44;0,043;0,961;0,024;0,058;0,200;223,50;50,00;3808,123;1431,650;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_3a_1b_7b_00_15_d8_62_;0
2024-04-27 15:33:45;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3808,123;1379,748;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_1b_7b_00_15_0d_a4_;0
2024-04-27 15:34:46;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3808,124;1430,813;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_1b_7c_00_15_d5_1d_;0
2024-04-27 15:35:52;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3808,125;1394,257;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_1b_7d_00_15_46_51_;0
2024-04-27 15:36:54;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3808,126;1418,797;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_1b_7e_00_15_a6_2d_;0
2024-04-27 15:37:56;0,043;0,955;0,024;0,058;0,200;225,10;49,90;3808,127;1400,749;'01_03_14_08_cb_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_3a_1b_7f_00_15_5f_ad_;0
2024-04-27 15:39:49;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3808,128;1408,006;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_1b_80_00_15_7c_06_;0
2024-04-27 15:40:50;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3808,129;1421,682;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_1b_81_00_15_b1_72_;0
