Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-27 15:41:52;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3808,129;1404,286;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_1b_81_00_15_6d_7e_;0
2024-04-27 15:42:53;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3808,130;1423,275;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_1b_82_00_15_b7_ab_;0
2024-04-27 15:43:55;0,043;0,953;0,025;0,059;0,200;225,50;50,00;3808,131;1377,027;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_1b_83_00_15_03_03_;0
2024-04-27 15:45:03;0,043;0,953;0,025;0,059;0,200;225,50;50,00;3808,132;1422,018;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_1b_84_00_15_b2_c2_;0
2024-04-27 15:46:05;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3808,133;1425,060;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_85_00_15_be_a4_;0
2024-04-27 15:47:06;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3808,133;1440,034;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_1b_85_00_15_f9_22_;0
2024-04-27 15:48:13;0,044;0,964;0,026;0,061;0,200;228,00;50,00;3808,134;1421,077;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3d_03_c4_00_3a_1b_86_00_15_af_15_;0
2024-04-27 15:49:14;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3808,135;1382,529;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_1b_87_00_15_18_81_;0
2024-04-27 15:50:16;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3808,136;1388,507;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_1b_88_00_15_2f_db_;0
2024-04-27 15:51:18;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3808,136;1434,211;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_1b_88_00_15_e2_63_;0
2024-04-27 15:52:20;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3808,137;1422,243;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_1b_89_00_15_b3_a3_;0
2024-04-27 15:53:22;0,044;0,963;0,027;0,061;0,200;228,40;50,00;3808,138;1436,698;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_3a_1b_8a_00_15_ec_1a_;0
2024-04-27 15:54:23;0,044;0,963;0,026;0,061;0,200;228,30;50,00;3808,139;1379,410;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3d_03_c3_00_3a_1b_8b_00_15_0c_52_;0
2024-04-27 15:55:29;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3808,139;1405,039;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_1b_8b_00_15_70_6f_;0
2024-04-27 15:56:31;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3808,140;1424,307;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_1b_8c_00_15_bb_b3_;0
2024-04-27 15:57:32;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3808,141;1438,306;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_1b_8d_00_15_f2_62_;0
2024-04-27 15:58:34;0,044;0,964;0,027;0,061;0,200;228,20;50,00;3808,142;1397,651;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_3a_1b_8e_00_15_53_93_;0
2024-04-27 15:59:35;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3808,142;1383,027;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_1b_8e_00_15_1a_73_;0
2024-04-27 16:00:42;0,043;0,955;0,025;0,059;0,200;225,10;49,90;3808,143;1398,514;'01_03_14_08_cb_00_02_01_f3_00_2b_00_19_00_3b_03_bb_00_3a_1b_8f_00_15_56_f2_;0
2024-04-27 16:01:44;0,044;0,972;0,025;0,060;0,200;226,20;49,90;3808,144;1419,050;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3c_03_cc_00_3a_1b_90_00_15_a7_2a_;0
2024-04-27 16:02:45;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3808,145;1378,955;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_1b_91_00_15_0a_8b_;0
2024-04-27 16:03:46;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3808,146;1391,613;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_1b_92_00_15_3b_fd_;0
2024-04-27 16:04:48;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3808,146;1402,774;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_1b_92_00_15_67_96_;0
2024-04-27 16:05:54;0,043;0,954;0,024;0,059;0,200;225,30;50,00;3808,147;1395,842;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3b_03_ba_00_3a_1b_93_00_15_4c_82_;0
2024-04-27 16:06:55;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3808,148;1381,777;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_1b_94_00_15_15_91_;0
2024-04-27 16:07:57;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3808,149;1409,693;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_95_00_15_82_9d_;0
2024-04-27 16:08:58;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3808,149;1376,277;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_1b_95_00_15_00_15_;0
2024-04-27 16:10:00;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3808,150;1426,866;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_1b_96_00_15_c5_b2_;0
2024-04-27 16:11:06;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3808,151;1429,558;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_1b_97_00_15_d0_36_;0
2024-04-27 16:12:07;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3808,152;1427,071;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_1b_98_00_15_c6_7f_;0
2024-04-27 16:13:08;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3808,152;1438,963;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_1b_98_00_15_f4_f3_;0
2024-04-27 16:14:10;0,044;0,971;0,026;0,060;0,200;226,50;49,90;3808,153;1399,225;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3c_03_cb_00_3a_1b_99_00_15_59_b9_;0
2024-04-27 16:15:12;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3808,154;1405,662;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_1b_9a_00_15_72_de_;0
2024-04-27 16:16:13;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3808,155;1411,622;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_1b_9b_00_15_8a_26_;0
2024-04-27 16:17:14;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3808,155;1406,294;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_1b_9b_00_15_75_56_;0
2024-04-27 16:18:20;0,044;0,972;0,025;0,060;0,200;226,30;50,00;3808,156;1383,895;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3c_03_cc_00_3a_1b_9c_00_15_1d_d7_;0
2024-04-27 16:19:22;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3808,157;1378,211;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_1b_9d_00_15_07_a3_;0
2024-04-27 16:20:24;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3808,158;1411,675;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_1b_9e_00_15_8a_5b_;0
2024-04-27 16:21:25;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3808,159;1381,808;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_1b_9f_00_15_15_b0_;0
2024-04-27 16:22:32;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3808,159;1401,007;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_1b_9f_00_15_60_af_;0
2024-04-27 16:23:34;0,044;0,960;0,028;0,062;0,200;229,00;49,90;3808,160;1382,782;'01_03_14_08_f2_00_02_01_f3_00_2c_00_1c_00_3e_03_c0_00_3a_1b_a0_00_15_19_7e_;0
2024-04-27 16:24:35;0,044;0,961;0,027;0,061;0,200;228,90;49,90;3808,161;1381,054;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1b_00_3d_03_c1_00_3a_1b_a1_00_15_12_be_;0
2024-04-27 16:25:38;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3808,162;1394,961;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_1b_a2_00_15_49_11_;0
2024-04-27 16:26:43;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3808,162;1428,719;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_1b_a2_00_15_cc_ef_;0
2024-04-27 16:27:45;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3808,163;1380,556;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_1b_a3_00_15_10_cc_;0
2024-04-27 16:28:47;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3808,164;1425,620;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_1b_a4_00_15_c0_d4_;0
2024-04-27 16:29:48;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3808,165;1394,691;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_1b_a5_00_15_48_03_;0
2024-04-27 16:30:50;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3808,165;1431,062;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_1b_a5_00_15_d6_16_;0
2024-04-27 16:31:51;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3808,166;1421,488;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_1b_a6_00_15_b0_b0_;0
2024-04-27 16:32:57;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3808,167;1399,544;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_a7_00_15_5a_f8_;0
2024-04-27 16:33:59;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3808,168;1436,836;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_1b_a8_00_15_ec_a4_;0
2024-04-27 16:35:00;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3808,169;1379,248;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_1b_a9_00_15_0b_b0_;0
2024-04-27 16:36:02;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3808,169;1397,244;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_1b_a9_00_15_51_fc_;0
2024-04-27 16:37:03;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3808,170;1411,020;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_1b_aa_00_15_87_cc_;0
2024-04-27 16:38:04;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3808,171;1384,801;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_1b_ab_00_15_21_61_;0
2024-04-27 16:39:52;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3808,172;1413,358;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_1b_ac_00_15_90_ee_;0
2024-04-27 16:40:53;0,043;0,956;0,024;0,058;0,200;224,80;49,90;3808,173;1428,752;'01_03_14_08_c8_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_3a_1b_ad_00_15_cd_10_;0
2024-04-27 16:41:54;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3808,174;1422,418;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_1b_ae_00_15_b4_52_;0
2024-04-27 16:42:55;0,043;0,951;0,025;0,059;0,200;226,00;49,90;3808,174;1399,086;'01_03_14_08_d4_00_02_01_f3_00_2b_00_19_00_3b_03_b7_00_3a_1b_ae_00_15_59_2e_;0
2024-04-27 16:43:57;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3808,175;1435,026;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_1b_af_00_15_e5_92_;0
2024-04-27 16:44:58;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3808,176;1397,094;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_1b_b0_00_15_51_66_;0
2024-04-27 16:46:05;0,043;0,953;0,025;0,059;0,200;225,60;50,00;3808,177;1388,826;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_1b_b1_00_15_31_1a_;0
2024-04-27 16:47:06;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3808,177;1391,914;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_1b_b1_00_15_3d_2a_;0
2024-04-27 16:48:07;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3808,178;1422,015;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_1b_b2_00_15_b2_bf_;0
2024-04-27 16:49:09;0,043;0,953;0,024;0,059;0,200;225,40;49,90;3808,179;1408,270;'01_03_14_08_ce_00_02_01_f3_00_2b_00_18_00_3b_03_b9_00_3a_1b_b3_00_15_7d_0e_;0
2024-04-27 16:50:15;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3808,180;1404,221;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_1b_b4_00_15_6d_3d_;0
2024-04-27 16:51:16;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3808,181;1378,837;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_1b_b5_00_15_0a_15_;0
2024-04-27 16:52:18;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3808,181;1425,067;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_b5_00_15_be_ab_;0
2024-04-27 16:53:19;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3808,182;1440,735;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_b6_00_15_fb_df_;0
2024-04-27 16:54:21;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3808,183;1417,918;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_1b_b7_00_15_a2_be_;0
2024-04-27 16:55:22;0,044;0,964;0,027;0,061;0,200;228,00;50,00;3808,183;1440,294;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_3a_1b_b7_00_15_fa_26_;0
2024-04-27 16:56:24;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3808,184;1381,012;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_b8_00_15_12_94_;0
2024-04-27 16:57:30;0,043;0,953;0,025;0,059;0,200;225,60;50,00;3808,185;1421,528;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_1b_b9_00_15_b0_d8_;0
2024-04-27 16:58:31;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3808,186;1428,048;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_1b_ba_00_15_ca_50_;0
2024-04-27 16:59:33;0,045;0,986;0,027;0,061;0,200;228,00;50,00;3808,187;1427,109;'01_03_14_08_e8_00_02_01_f4_00_2d_00_1b_00_3d_03_da_00_3a_1b_bb_00_15_c6_a5_;0
2024-04-27 17:00:34;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3808,187;1416,080;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_1b_bb_00_15_9b_90_;0
2024-04-27 17:01:36;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3808,188;1392,337;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_1b_bc_00_15_3e_d1_;0
2024-04-27 17:02:43;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3808,189;1412,833;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_1b_bd_00_15_8e_e1_;0
2024-04-27 17:03:44;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3808,190;1408,064;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_1b_be_00_15_7c_40_;0
2024-04-27 17:04:46;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3808,190;1403,865;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_1b_be_00_15_6b_d9_;0
2024-04-27 17:05:48;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3808,191;1393,912;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_1b_bf_00_15_44_f8_;0
2024-04-27 17:06:49;0,044;0,970;0,025;0,060;0,200;226,60;50,00;3808,192;1414,504;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_1b_c0_00_15_95_68_;0
2024-04-27 17:07:55;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3808,193;1385,696;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_1b_c1_00_15_24_e0_;0
2024-04-27 17:08:56;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3808,193;1396,537;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_1b_c1_00_15_4f_39_;0
2024-04-27 17:09:59;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3808,194;1436,678;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_1b_c2_00_15_ec_06_;0
2024-04-27 17:11:00;0,043;0,952;0,024;0,059;0,200;225,70;50,00;3808,195;1423,553;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3b_03_b8_00_3a_1b_c3_00_15_b8_c1_;0
2024-04-27 17:12:02;0,044;0,970;0,025;0,060;0,200;226,60;50,00;3808,196;1430,697;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_1b_c4_00_15_d4_a9_;0
2024-04-27 17:13:03;0,044;0,964;0,026;0,061;0,200;228,10;50,00;3808,197;1401,661;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3d_03_c4_00_3a_1b_c5_00_15_63_3d_;0
2024-04-27 17:14:04;0,044;0,970;0,024;0,060;0,200;226,80;50,00;3808,197;1378,589;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_3a_1b_c5_00_15_09_1d_;0
2024-04-27 17:15:11;0,043;0,949;0,024;0,059;0,200;226,50;50,00;3808,198;1414,753;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3b_03_b5_00_3a_1b_c6_00_15_96_61_;0
2024-04-27 17:16:12;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3808,199;1385,292;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_1b_c7_00_15_23_4c_;0
2024-04-27 17:17:14;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3808,200;1382,323;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_1b_c8_00_15_17_b3_;0
2024-04-27 17:18:15;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3808,200;1399,753;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_1b_c8_00_15_5b_c9_;0
2024-04-27 17:19:16;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3808,201;1426,683;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_1b_c9_00_15_c4_fb_;0
2024-04-27 17:20:17;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3808,202;1391,565;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_1b_ca_00_15_3b_cd_;0
2024-04-27 17:21:19;0,043;0,954;0,024;0,059;0,200;225,20;49,90;3808,203;1423,279;'01_03_14_08_cc_00_02_01_f3_00_2b_00_18_00_3b_03_ba_00_3a_1b_cb_00_15_b7_af_;0
2024-04-27 17:22:25;0,043;0,952;0,025;0,059;0,200;225,70;49,90;3808,203;1407,741;'01_03_14_08_d1_00_02_01_f3_00_2b_00_19_00_3b_03_b8_00_3a_1b_cb_00_15_7a_fd_;0
2024-04-27 17:23:27;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3808,204;1436,509;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_1b_cc_00_15_eb_5d_;0
2024-04-27 17:24:28;0,043;0,961;0,023;0,058;0,200;223,60;49,90;3808,205;1440,742;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_3a_03_c1_00_3a_1b_cd_00_15_fb_e6_;0
2024-04-27 17:25:29;0,043;0,961;0,023;0,058;0,200;223,50;49,90;3808,206;1425,042;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_3a_03_c1_00_3a_1b_ce_00_15_be_92_;0
2024-04-27 17:26:30;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3808,206;1423,983;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_1b_ce_00_15_ba_6f_;0
2024-04-27 17:27:37;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3808,207;1440,183;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_1b_cf_00_15_f9_b7_;0
2024-04-27 17:28:38;0,043;0,961;0,023;0,058;0,200;223,70;50,00;3808,208;1380,638;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_1b_d0_00_15_11_1e_;0
2024-04-27 17:29:40;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3808,209;1380,934;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_1b_d1_00_15_12_46_;0
2024-04-27 17:30:41;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3808,209;1427,114;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_1b_d1_00_15_c6_aa_;0
2024-04-27 17:31:42;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3808,210;1418,286;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_1b_d2_00_15_a4_2e_;0
2024-04-27 17:32:49;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3808,211;1401,351;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_1b_d3_00_15_62_07_;0
2024-04-27 17:33:50;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3808,212;1390,969;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_1b_d4_00_15_39_79_;0
2024-04-27 17:34:52;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3808,213;1391,258;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_1b_d5_00_15_3a_9a_;0
2024-04-27 17:35:54;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3808,213;1378,827;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_1b_d5_00_15_0a_0b_;0
2024-04-27 17:36:55;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3808,214;1416,108;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_1b_d6_00_15_9b_ac_;0
2024-04-27 17:37:56;0,043;0,957;0,024;0,058;0,200;224,50;49,90;3808,215;1430,180;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_3a_1b_d7_00_15_d2_a4_;0
2024-04-27 17:39:54;0,044;0,978;0,025;0,059;0,200;224,90;49,90;3808,216;1404,123;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3b_03_d2_00_3a_1b_d8_00_15_6c_db_;0
2024-04-27 17:40:55;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3808,217;1389,687;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_1b_d9_00_15_34_77_;0
2024-04-27 17:41:57;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3808,218;1420,395;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_1b_da_00_15_ac_6b_;0
2024-04-27 17:42:59;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3808,218;1413,527;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_1b_da_00_15_91_97_;0
2024-04-27 17:44:01;0,043;0,955;0,024;0,058;0,200;224,90;49,90;3808,219;1402,870;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_3a_1b_db_00_15_67_f6_;0
2024-04-27 17:45:08;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3808,220;1441,770;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_1b_dc_00_15_ff_ea_;0
2024-04-27 17:46:09;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3808,221;1392,540;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_1b_dd_00_15_3f_9c_;0
2024-04-27 17:47:11;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3808,222;1396,145;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_1b_de_00_15_4d_b1_;0
2024-04-27 17:48:13;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3808,222;1401,901;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_1b_de_00_15_64_2d_;0
2024-04-27 17:49:19;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3808,223;1412,465;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_1b_df_00_15_8d_71_;0
2024-04-27 17:50:20;0,044;0,985;0,023;0,057;0,200;223,20;49,90;3808,224;1383,785;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_39_03_d9_00_3a_1b_e0_00_15_1d_69_;0
2024-04-27 17:51:21;0,043;0,967;0,023;0,057;0,200;222,30;49,90;3808,225;1427,544;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_3a_1b_e1_00_15_c8_58_;0
2024-04-27 17:52:23;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3808,225;1388,976;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_1b_e1_00_15_31_b0_;0
2024-04-27 17:53:24;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3808,226;1398,954;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_1b_e2_00_15_58_aa_;0
2024-04-27 17:54:26;0,043;0,966;0,023;0,056;0,200;222,40;50,00;3808,227;1417,244;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_1b_e3_00_15_a0_1c_;0
2024-04-27 17:55:33;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3808,228;1428,033;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_1b_e4_00_15_ca_41_;0
2024-04-27 17:56:34;0,043;0,964;0,023;0,056;0,200;222,90;50,00;3808,228;1441,489;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_3a_1b_e4_00_15_fe_d1_;0
2024-04-27 17:57:36;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3808,229;1417,857;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_1b_e5_00_15_a2_81_;0
2024-04-27 17:58:37;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3808,230;1400,313;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_e6_00_15_5d_f9_;0
2024-04-27 17:59:39;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3808,231;1433,764;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_1b_e7_00_15_e0_a4_;0
2024-04-27 18:00:40;0,043;0,967;0,021;0,056;0,200;222,30;50,00;3808,231;1403,251;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_3a_1b_e7_00_15_69_73_;0
2024-04-27 18:01:47;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3808,232;1409,600;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_1b_e8_00_15_82_40_;0
2024-04-27 18:02:48;0,043;0,968;0,021;0,056;0,200;222,10;50,00;3808,233;1412,616;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_1b_e9_00_15_8e_08_;0
2024-04-27 18:03:49;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3808,234;1417,261;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_1b_ea_00_15_a0_2d_;0
2024-04-27 18:04:51;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3808,234;1397,025;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_1b_ea_00_15_51_21_;0
2024-04-27 18:05:52;0,043;0,969;0,021;0,057;0,200;221,80;50,00;3808,235;1411,052;'01_03_14_08_aa_00_02_01_f4_00_2b_00_15_00_39_03_c9_00_3a_1b_eb_00_15_87_ec_;0
2024-04-27 18:06:53;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3808,236;1405,189;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_3a_1b_ec_00_15_71_05_;0
2024-04-27 18:07:54;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3808,237;1384,645;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_3a_1b_ed_00_15_20_c5_;0
2024-04-27 18:09:01;0,043;0,971;0,020;0,056;0,200;221,30;50,00;3808,237;1382,996;'01_03_14_08_a5_00_02_01_f4_00_2b_00_14_00_38_03_cb_00_3a_1b_ed_00_15_1a_54_;0
2024-04-27 18:10:02;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3808,238;1393,764;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_1b_ee_00_15_44_64_;0
2024-04-27 18:11:03;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3808,239;1432,302;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_ef_00_15_da_ee_;0
2024-04-27 18:12:05;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3808,240;1423,289;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_1b_f0_00_15_b7_b9_;0
2024-04-27 18:13:07;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3808,240;1404,279;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_1b_f0_00_15_6d_77_;0
2024-04-27 18:14:13;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3808,241;1411,059;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_1b_f1_00_15_87_f3_;0
2024-04-27 18:15:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3808,242;1383,933;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_1b_f2_00_15_1d_fd_;0
2024-04-27 18:16:16;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3808,243;1436,485;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_1b_f3_00_15_eb_45_;0
2024-04-27 18:17:18;0,060;0,890;0,009;0,074;0,300;224,50;50,00;3808,244;1409,817;'01_03_14_08_c5_00_03_01_f4_00_3c_00_09_00_4a_03_7a_00_3a_1b_f4_00_15_83_19_;0
2024-04-27 18:18:20;0,060;0,886;0,011;0,075;0,300;225,50;50,00;3808,245;1409,832;'01_03_14_08_cf_00_03_01_f4_00_3c_00_0b_00_4b_03_76_00_3a_1b_f5_00_15_83_28_;0
2024-04-27 18:19:26;0,060;0,889;0,011;0,075;0,300;224,80;49,90;3808,246;1408,606;'01_03_14_08_c8_00_03_01_f3_00_3c_00_0b_00_4b_03_79_00_3a_1b_f6_00_15_7e_5e_;0
2024-04-27 18:20:28;0,182;0,897;0,040;0,217;0,900;225,20;50,00;3808,248;1376,491;'01_03_14_08_cc_00_09_01_f4_00_b6_00_28_00_d9_03_81_00_3a_1b_f8_00_15_00_eb_;0
2024-04-27 18:21:30;0,187;0,923;0,043;0,224;0,900;225,10;49,90;3808,252;1387,205;'01_03_14_08_cb_00_09_01_f3_00_bb_00_2b_00_e0_03_9b_00_3a_1b_fc_00_15_2a_c5_;0
2024-04-27 18:22:31;0,193;0,853;0,046;0,229;1,000;226,10;50,00;3808,255;1402,231;'01_03_14_08_d5_00_0a_01_f4_00_c1_00_2e_00_e5_03_55_00_3a_1b_ff_00_15_65_77_;0
2024-04-27 18:23:32;0,209;0,839;0,056;0,249;1,100;226,30;49,90;3808,258;1393,856;'01_03_14_08_d7_00_0b_01_f3_00_d1_00_38_00_f9_03_47_00_3a_1c_02_00_15_44_c0_;0
2024-04-27 18:24:39;0,198;0,882;0,049;0,236;1,000;224,40;50,00;3808,262;1384,396;'01_03_14_08_c4_00_0a_01_f4_00_c6_00_31_00_ec_03_72_00_3a_1c_06_00_15_1f_cc_;0
2024-04-27 18:25:40;0,214;0,872;0,057;0,254;1,100;223,10;50,00;3808,266;1436,481;'01_03_14_08_b7_00_0b_01_f4_00_d6_00_39_00_fe_03_68_00_3a_1c_0a_00_15_eb_41_;0
2024-04-27 18:26:42;0,222;0,903;0,059;0,261;1,100;223,30;49,90;3808,269;1399,716;'01_03_14_08_b9_00_0b_01_f3_00_de_00_3b_01_05_03_87_00_3a_1c_0d_00_15_5b_a4_;0
2024-04-27 18:27:43;0,217;0,885;0,057;0,256;1,100;222,70;50,00;3808,273;1419,993;'01_03_14_08_b3_00_0b_01_f4_00_d9_00_39_01_00_03_75_00_3a_1c_11_00_15_aa_d9_;0
2024-04-27 18:28:44;0,219;0,888;0,059;0,259;1,100;224,20;49,90;3808,277;1380,327;'01_03_14_08_c2_00_0b_01_f3_00_db_00_3b_01_03_03_78_00_3a_1c_15_00_15_0f_e7_;0
2024-04-27 18:29:46;0,211;0,860;0,056;0,250;1,100;222,80;49,90;3808,280;1378,296;'01_03_14_08_b4_00_0b_01_f3_00_d3_00_38_00_fa_03_5c_00_3a_1c_18_00_15_07_f8_;0
2024-04-27 18:30:47;0,216;0,884;0,057;0,255;1,100;222,10;50,00;3808,284;1413,952;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_39_00_ff_03_74_00_3a_1c_1c_00_15_93_40_;0
2024-04-27 18:31:48;0,208;0,850;0,055;0,247;1,100;222,20;50,00;3808,287;1387,686;'01_03_14_08_ae_00_0b_01_f4_00_d0_00_37_00_f7_03_52_00_3a_1c_1f_00_15_2c_a6_;0
2024-04-27 18:32:55;0,204;0,915;0,052;0,243;1,000;222,80;50,00;3808,291;1384,500;'01_03_14_08_b4_00_0a_01_f4_00_cc_00_34_00_f3_03_93_00_3a_1c_23_00_15_20_34_;0
2024-04-27 18:33:56;0,193;0,869;0,045;0,230;1,000;221,90;49,90;3808,295;1423,535;'01_03_14_08_ab_00_0a_01_f3_00_c1_00_2d_00_e6_03_65_00_3a_1c_27_00_15_b8_af_;0
2024-04-27 18:34:58;0,196;0,879;0,047;0,234;1,000;222,90;50,00;3808,298;1390,841;'01_03_14_08_b5_00_0a_01_f4_00_c4_00_2f_00_ea_03_6f_00_3a_1c_2a_00_15_38_f9_;0
2024-04-27 18:35:59;0,191;0,856;0,044;0,228;1,000;223,10;50,00;3808,301;1396,956;'01_03_14_08_b7_00_0a_01_f4_00_bf_00_2c_00_e4_03_58_00_3a_1c_2d_00_15_50_dc_;0
2024-04-27 18:37:06;0,213;0,871;0,057;0,252;1,100;222,20;49,90;3808,305;1385,843;'01_03_14_08_ae_00_0b_01_f3_00_d5_00_39_00_fc_03_67_00_3a_1c_31_00_15_25_73_;0
2024-04-27 18:38:08;0,206;0,851;0,052;0,244;1,100;219,90;50,00;3808,309;1425,053;'01_03_14_08_97_00_0b_01_f4_00_ce_00_34_00_f4_03_53_00_3a_1c_35_00_15_be_9d_;0
2024-04-27 18:39:57;0,219;0,900;0,051;0,256;1,100;221,00;50,00;3808,316;1377,722;'01_03_14_08_a2_00_0b_01_f4_00_db_00_33_01_00_03_84_00_3a_1c_3c_00_15_05_ba_;0
2024-04-27 18:40:59;0,206;0,933;0,043;0,242;1,000;220,70;50,00;3808,320;1426,893;'01_03_14_08_9f_00_0a_01_f4_00_ce_00_2b_00_f2_03_a5_00_3a_1c_40_00_15_c5_cd_;0
2024-04-27 18:42:00;0,210;0,865;0,045;0,246;1,100;220,60;49,90;3808,323;1415,291;'01_03_14_08_9e_00_0b_01_f3_00_d2_00_2d_00_f6_03_61_00_3a_1c_43_00_15_98_7b_;0
2024-04-27 18:43:02;0,229;0,864;0,054;0,266;1,200;220,70;49,90;3808,327;1408,293;'01_03_14_08_9f_00_0c_01_f3_00_e5_00_36_01_0a_03_60_00_3a_1c_47_00_15_7d_25_;0
2024-04-27 18:44:08;0,210;0,868;0,046;0,246;1,100;219,90;49,90;3808,331;1416,288;'01_03_14_08_97_00_0b_01_f3_00_d2_00_2e_00_f6_03_64_00_3a_1c_4b_00_15_9c_60_;0
2024-04-27 18:45:10;0,209;0,860;0,045;0,245;1,100;220,80;49,90;3808,334;1429,925;'01_03_14_08_a0_00_0b_01_f3_00_d1_00_2d_00_f5_03_5c_00_3a_1c_4e_00_15_d1_a5_;0
2024-04-27 18:46:11;0,224;0,910;0,054;0,262;1,100;223,70;50,00;3808,338;1391,782;'01_03_14_08_bd_00_0b_01_f4_00_e0_00_36_01_06_03_8e_00_3a_1c_52_00_15_3c_a6_;0
2024-04-27 18:47:12;0,204;0,912;0,042;0,239;1,000;223,50;49,90;3808,341;1382,929;'01_03_14_08_bb_00_0a_01_f3_00_cc_00_2a_00_ef_03_90_00_3a_1c_55_00_15_1a_11_;0
2024-04-27 18:48:14;0,220;0,898;0,052;0,257;1,100;222,60;50,00;3808,345;1420,229;'01_03_14_08_b2_00_0b_01_f4_00_dc_00_34_01_01_03_82_00_3a_1c_59_00_15_ab_c5_;0
2024-04-27 18:49:15;0,233;0,876;0,056;0,270;1,200;221,50;50,00;3808,349;1404,257;'01_03_14_08_a7_00_0c_01_f4_00_e9_00_38_01_0e_03_6c_00_3a_1c_5d_00_15_6d_61_;0
2024-04-27 18:50:16;0,227;0,937;0,054;0,263;1,100;220,20;49,90;3808,353;1436,233;'01_03_14_08_9a_00_0b_01_f3_00_e3_00_36_01_07_03_a9_00_3a_1c_61_00_15_ea_49_;0
2024-04-27 18:51:22;0,232;0,872;0,055;0,269;1,200;221,50;49,90;3808,357;1427,467;'01_03_14_08_a7_00_0c_01_f3_00_e8_00_37_01_0d_03_68_00_3a_1c_65_00_15_c8_0b_;0
2024-04-27 18:52:24;0,220;0,901;0,052;0,257;1,100;221,80;49,90;3808,361;1424,554;'01_03_14_08_aa_00_0b_01_f3_00_dc_00_34_01_01_03_85_00_3a_1c_69_00_15_bc_aa_;0
2024-04-27 18:53:25;0,225;0,927;0,053;0,262;1,100;220,60;49,90;3808,365;1411,311;'01_03_14_08_9e_00_0b_01_f3_00_e1_00_35_01_06_03_9f_00_3a_1c_6d_00_15_88_ef_;0
2024-04-27 18:54:27;0,225;0,923;0,054;0,262;1,100;221,60;49,90;3808,369;1426,465;'01_03_14_08_a8_00_0b_01_f3_00_e1_00_36_01_06_03_9b_00_3a_1c_71_00_15_c4_21_;0
2024-04-27 18:55:35;0,226;0,922;0,055;0,263;1,100;222,60;50,00;3808,373;1409,431;'01_03_14_08_b2_00_0b_01_f4_00_e2_00_37_01_07_03_9a_00_3a_1c_75_00_15_81_97_;0
2024-04-27 18:56:36;0,210;0,855;0,047;0,246;1,100;223,20;49,90;3808,377;1435,266;'01_03_14_08_b8_00_0b_01_f3_00_d2_00_2f_00_f6_03_57_00_3a_1c_79_00_15_e6_82_;0
2024-04-27 18:57:38;0,204;0,917;0,044;0,240;1,000;222,40;50,00;3808,381;1424,518;'01_03_14_08_b0_00_0a_01_f4_00_cc_00_2c_00_f0_03_95_00_3a_1c_7d_00_15_bc_86_;0
2024-04-27 18:58:40;0,217;0,886;0,049;0,253;1,100;222,60;50,00;3808,384;1430,265;'01_03_14_08_b2_00_0b_01_f4_00_d9_00_31_00_fd_03_76_00_3a_1c_80_00_15_d2_f9_;0
2024-04-27 18:59:46;0,228;0,935;0,053;0,265;1,100;221,60;50,00;3808,388;1387,939;'01_03_14_08_a8_00_0b_01_f4_00_e4_00_35_01_09_03_a7_00_3a_1c_84_00_15_2d_a3_;0
2024-04-27 19:00:48;0,238;0,895;0,056;0,275;1,200;221,60;50,00;3808,392;1415,002;'01_03_14_08_a8_00_0c_01_f4_00_ee_00_38_01_13_03_7f_00_3a_1c_88_00_15_97_5a_;0
2024-04-27 19:01:49;0,239;0,893;0,057;0,277;1,200;222,80;50,00;3808,397;1400,532;'01_03_14_08_b4_00_0c_01_f4_00_ef_00_39_01_15_03_7d_00_3a_1c_8d_00_15_5e_d4_;0
2024-04-27 19:02:51;0,239;0,898;0,057;0,276;1,200;221,70;50,00;3808,401;1406,947;'01_03_14_08_a9_00_0c_01_f4_00_ef_00_39_01_14_03_82_00_3a_1c_91_00_15_77_e3_;0
2024-04-27 19:03:52;0,240;0,898;0,057;0,278;1,200;222,60;50,00;3808,405;1402,683;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_39_01_16_03_82_00_3a_1c_95_00_15_67_3b_;0
2024-04-27 19:04:58;0,239;0,895;0,057;0,278;1,200;222,50;50,00;3808,409;1434,924;'01_03_14_08_b1_00_0c_01_f4_00_ef_00_39_01_16_03_7f_00_3a_1c_99_00_15_e5_2c_;0
2024-04-27 19:05:59;0,239;0,894;0,058;0,278;1,200;222,60;50,00;3808,413;1441,581;'01_03_14_08_b2_00_0c_01_f4_00_ef_00_3a_01_16_03_7e_00_3a_1c_9d_00_15_ff_2d_;0
2024-04-27 19:07:01;0,238;0,889;0,058;0,277;1,200;222,90;50,00;3808,417;1436,388;'01_03_14_08_b5_00_0c_01_f4_00_ee_00_3a_01_15_03_79_00_3a_1c_a1_00_15_ea_e4_;0
2024-04-27 19:08:03;0,241;0,907;0,058;0,279;1,200;221,40;50,00;3808,421;1428,370;'01_03_14_08_a6_00_0c_01_f4_00_f1_00_3a_01_17_03_8b_00_3a_1c_a5_00_15_cb_92_;0
2024-04-27 19:09:09;0,241;0,904;0,058;0,279;1,200;222,00;50,00;3808,426;1397,576;'01_03_14_08_ac_00_0c_01_f4_00_f1_00_3a_01_17_03_88_00_3a_1c_aa_00_15_53_48_;0
2024-04-27 19:10:11;0,241;0,902;0,059;0,279;1,200;222,50;50,00;3808,430;1381,339;'01_03_14_08_b1_00_0c_01_f4_00_f1_00_3b_01_17_03_86_00_3a_1c_ae_00_15_13_db_;0
2024-04-27 19:11:13;0,241;0,908;0,058;0,279;1,200;221,10;50,00;3808,434;1425,818;'01_03_14_08_a3_00_0c_01_f4_00_f1_00_3a_01_17_03_8c_00_3a_1c_b2_00_15_c1_9a_;0
2024-04-27 19:12:15;0,240;0,899;0,059;0,279;1,200;222,40;50,00;3808,438;1440,161;'01_03_14_08_b0_00_0c_01_f4_00_f0_00_3b_01_17_03_83_00_3a_1c_b6_00_15_f9_a1_;0
2024-04-27 19:13:22;0,242;0,905;0,059;0,281;1,200;222,70;49,90;3808,443;1411,590;'01_03_14_08_b3_00_0c_01_f3_00_f2_00_3b_01_19_03_89_00_3a_1c_bb_00_15_8a_06_;0
2024-04-27 19:14:23;0,241;0,901;0,059;0,280;1,200;222,70;50,00;3808,447;1394,838;'01_03_14_08_b3_00_0c_01_f4_00_f1_00_3b_01_18_03_85_00_3a_1c_bf_00_15_48_96_;0
2024-04-27 19:15:25;0,241;0,906;0,058;0,279;1,200;221,60;50,00;3808,451;1397,156;'01_03_14_08_a8_00_0c_01_f4_00_f1_00_3a_01_17_03_8a_00_3a_1c_c3_00_15_51_a4_;0
2024-04-27 19:16:26;0,241;0,903;0,057;0,280;1,200;222,20;50,00;3808,455;1378,969;'01_03_14_08_ae_00_0c_01_f4_00_f1_00_39_01_18_03_87_00_3a_1c_c7_00_15_0a_99_;0
2024-04-27 19:17:27;0,241;0,910;0,056;0,279;1,200;220,50;50,00;3808,459;1383,894;'01_03_14_08_9d_00_0c_01_f4_00_f1_00_38_01_17_03_8e_00_3a_1c_cb_00_15_1d_d6_;0
2024-04-27 19:18:34;0,242;0,914;0,057;0,279;1,200;220,50;49,90;3808,463;1427,435;'01_03_14_08_9d_00_0c_01_f3_00_f2_00_39_01_17_03_92_00_3a_1c_cf_00_15_c7_eb_;0
2024-04-27 19:19:35;0,241;0,909;0,056;0,279;1,200;220,90;50,00;3808,468;1393,477;'01_03_14_08_a1_00_0c_01_f4_00_f1_00_38_01_17_03_8d_00_3a_1c_d4_00_15_43_45_;0
2024-04-27 19:20:37;0,242;0,912;0,057;0,279;1,200;221,10;50,00;3808,472;1390,272;'01_03_14_08_a3_00_0c_01_f4_00_f2_00_39_01_17_03_90_00_3a_1c_d8_00_15_36_c0_;0
2024-04-27 19:21:38;0,241;0,913;0,057;0,279;1,200;219,90;49,90;3808,476;1415,988;'01_03_14_08_97_00_0c_01_f3_00_f1_00_39_01_17_03_91_00_3a_1c_dc_00_15_9b_34_;0
2024-04-27 19:22:39;0,241;0,909;0,057;0,279;1,200;220,80;49,90;3808,480;1408,137;'01_03_14_08_a0_00_0c_01_f3_00_f1_00_39_01_17_03_8d_00_3a_1c_e0_00_15_7c_89_;0
2024-04-27 19:23:41;0,241;0,917;0,056;0,278;1,200;218,90;49,90;3808,484;1378,639;'01_03_14_08_8d_00_0c_01_f3_00_f1_00_38_01_16_03_95_00_3a_1c_e4_00_15_09_4f_;0
2024-04-27 19:24:48;0,242;0,920;0,056;0,278;1,200;219,10;49,90;3808,489;1390,647;'01_03_14_08_8f_00_0c_01_f3_00_f2_00_38_01_16_03_98_00_3a_1c_e9_00_15_38_37_;0
2024-04-27 19:25:49;0,210;0,869;0,046;0,245;1,100;219,50;49,90;3808,493;1411,395;'01_03_14_08_93_00_0b_01_f3_00_d2_00_2e_00_f5_03_65_00_3a_1c_ed_00_15_89_43_;0
2024-04-27 19:26:51;0,230;0,872;0,054;0,267;1,200;219,70;50,00;3808,497;1425,803;'01_03_14_08_95_00_0c_01_f4_00_e6_00_36_01_0b_03_68_00_3a_1c_f1_00_15_c1_8b_;0
2024-04-27 19:27:52;0,235;0,890;0,055;0,272;1,200;220,00;49,90;3808,500;1385,317;'01_03_14_08_98_00_0c_01_f3_00_eb_00_37_01_10_03_7a_00_3a_1c_f4_00_15_23_65_;0
2024-04-27 19:28:54;0,229;0,864;0,054;0,265;1,200;220,70;50,00;3808,504;1384,243;'01_03_14_08_9f_00_0c_01_f4_00_e5_00_36_01_09_03_60_00_3a_1c_f8_00_15_1f_33_;0
2024-04-27 19:29:56;0,220;0,906;0,052;0,256;1,100;220,60;49,90;3808,508;1433,634;'01_03_14_08_9e_00_0b_01_f3_00_dc_00_34_01_00_03_8a_00_3a_1c_fc_00_15_e0_22_;0
2024-04-27 19:31:03;0,223;0,918;0,052;0,259;1,100;220,70;50,00;3808,512;1415,138;'01_03_14_08_9f_00_0b_01_f4_00_df_00_34_01_03_03_96_00_3a_1d_00_00_15_97_e2_;0
2024-04-27 19:32:05;0,224;0,924;0,052;0,261;1,100;220,30;50,00;3808,516;1438,540;'01_03_14_08_9b_00_0b_01_f4_00_e0_00_34_01_05_03_9c_00_3a_1d_04_00_15_f3_4c_;0
2024-04-27 19:33:07;0,223;0,918;0,052;0,259;1,100;220,70;49,90;3808,520;1397,026;'01_03_14_08_9f_00_0b_01_f3_00_df_00_34_01_03_03_96_00_3a_1d_08_00_15_51_22_;0
2024-04-27 19:34:07;0,221;0,917;0,051;0,258;1,100;219,00;49,90;3808,524;1428,090;'01_03_14_08_8e_00_0b_01_f3_00_dd_00_33_01_02_03_95_00_3a_1d_0c_00_15_ca_7a_;0
2024-04-27 19:35:14;0,220;0,911;0,051;0,256;1,100;219,30;50,00;3808,528;1408,840;'01_03_14_08_91_00_0b_01_f4_00_dc_00_33_01_00_03_8f_00_3a_1d_10_00_15_7f_48_;0
2024-04-27 19:36:16;0,220;0,910;0,051;0,257;1,100;219,70;50,00;3808,532;1430,249;'01_03_14_08_95_00_0b_01_f4_00_dc_00_33_01_01_03_8e_00_3a_1d_14_00_15_d2_e9_;0
2024-04-27 19:37:17;0,218;0,900;0,051;0,255;1,100;220,20;49,90;3808,536;1423,514;'01_03_14_08_9a_00_0b_01_f3_00_da_00_33_00_ff_03_84_00_3a_1d_18_00_15_b8_9a_;0
2024-04-27 19:38:19;0,216;0,890;0,050;0,253;1,100;220,40;50,00;3808,539;1409,537;'01_03_14_08_9c_00_0b_01_f4_00_d8_00_32_00_fd_03_7a_00_3a_1d_1b_00_15_82_01_;0
2024-04-27 19:40:02;0,216;0,899;0,048;0,251;1,100;218,20;50,00;3808,545;1422,337;'01_03_14_08_86_00_0b_01_f4_00_d8_00_30_00_fb_03_83_00_3a_1d_21_00_15_b4_01_;0
2024-04-27 19:41:03;0,205;0,856;0,050;0,243;1,100;217,50;50,00;3808,549;1404,072;'01_03_14_08_7f_00_0b_01_f4_00_cd_00_32_00_f3_03_58_00_3a_1d_25_00_15_6c_a8_;0
2024-04-27 19:42:04;0,232;0,882;0,051;0,273;1,200;219,00;50,00;3808,553;1387,849;'01_03_14_08_8e_00_0c_01_f4_00_e8_00_33_01_11_03_72_00_3a_1d_29_00_15_2d_49_;0
2024-04-27 19:43:07;0,225;0,856;0,049;0,266;1,200;219,00;49,90;3808,557;1378,505;'01_03_14_08_8e_00_0c_01_f3_00_e1_00_31_01_0a_03_58_00_3a_1d_2d_00_15_08_c9_;0
2024-04-27 19:44:13;0,225;0,858;0,049;0,266;1,200;218,50;50,00;3808,561;1382,585;'01_03_14_08_89_00_0c_01_f4_00_e1_00_31_01_0a_03_5a_00_3a_1d_31_00_15_18_b9_;0
2024-04-27 19:45:14;0,231;0,883;0,050;0,272;1,200;218,00;50,00;3808,565;1407,733;'01_03_14_08_84_00_0c_01_f4_00_e7_00_32_01_10_03_73_00_3a_1d_35_00_15_7a_f5_;0
2024-04-27 19:46:15;0,224;0,853;0,049;0,265;1,200;218,60;49,90;3808,569;1405,772;'01_03_14_08_8a_00_0c_01_f3_00_e0_00_31_01_09_03_55_00_3a_1d_39_00_15_73_4c_;0
2024-04-27 19:47:17;0,225;0,858;0,049;0,266;1,200;218,30;49,90;3808,573;1439,057;'01_03_14_08_87_00_0c_01_f3_00_e1_00_31_01_0a_03_5a_00_3a_1d_3d_00_15_f5_51_;0
2024-04-27 19:48:24;0,225;0,855;0,049;0,266;1,200;219,10;49,90;3808,577;1378,856;'01_03_14_08_8f_00_0c_01_f3_00_e1_00_31_01_0a_03_57_00_3a_1d_41_00_15_0a_28_;0
2024-04-27 19:49:26;0,231;0,875;0,051;0,273;1,200;219,80;50,00;3808,581;1398,584;'01_03_14_08_96_00_0c_01_f4_00_e7_00_33_01_11_03_6b_00_3a_1d_45_00_15_57_38_;0
2024-04-27 19:50:27;0,223;0,845;0,049;0,265;1,200;219,80;50,00;3808,585;1388,537;'01_03_14_08_96_00_0c_01_f4_00_df_00_31_01_09_03_4d_00_3a_1d_49_00_15_2f_f9_;0
2024-04-27 19:51:29;0,225;0,855;0,049;0,265;1,200;219,10;49,90;3808,589;1433,307;'01_03_14_08_8f_00_0c_01_f3_00_e1_00_31_01_09_03_57_00_3a_1d_4d_00_15_de_db_;0
2024-04-27 19:52:36;0,225;0,853;0,050;0,266;1,200;219,70;49,90;3808,593;1407,091;'01_03_14_08_95_00_0c_01_f3_00_e1_00_32_01_0a_03_55_00_3a_1d_51_00_15_78_73_;0
2024-04-27 19:53:38;0,226;0,856;0,050;0,268;1,200;220,00;49,90;3808,597;1435,068;'01_03_14_08_98_00_0c_01_f3_00_e2_00_32_01_0c_03_58_00_3a_1d_55_00_15_e5_bc_;0
2024-04-27 19:54:39;0,241;0,914;0,053;0,282;1,200;219,50;49,90;3808,601;1388,241;'01_03_14_08_93_00_0c_01_f3_00_f1_00_35_01_1a_03_92_00_3a_1d_59_00_15_2e_d1_;0
2024-04-27 19:55:41;0,232;0,877;0,051;0,273;1,200;220,30;50,00;3808,605;1411,997;'01_03_14_08_9b_00_0c_01_f4_00_e8_00_33_01_11_03_6d_00_3a_1d_5d_00_15_8b_9d_;0
2024-04-27 19:56:42;0,232;0,879;0,051;0,273;1,200;219,80;49,90;3808,608;1396,798;'01_03_14_08_96_00_0c_01_f3_00_e8_00_33_01_11_03_6f_00_3a_1d_60_00_15_50_3e_;0
2024-04-27 19:57:44;0,233;0,888;0,050;0,274;1,200;218,50;50,00;3808,612;1421,479;'01_03_14_08_89_00_0c_01_f4_00_e9_00_32_01_12_03_78_00_3a_1d_64_00_15_b0_a7_;0
2024-04-27 19:58:51;0,233;0,883;0,051;0,273;1,200;219,70;49,90;3808,617;1383,224;'01_03_14_08_95_00_0c_01_f3_00_e9_00_33_01_11_03_73_00_3a_1d_69_00_15_1b_38_;0
2024-04-27 19:59:52;0,233;0,883;0,051;0,274;1,200;219,80;49,90;3808,621;1378,893;'01_03_14_08_96_00_0c_01_f3_00_e9_00_33_01_12_03_73_00_3a_1d_6d_00_15_0a_4d_;0
2024-04-27 20:00:53;0,234;0,883;0,052;0,275;1,200;220,70;49,90;3808,625;1377,841;'01_03_14_08_9f_00_0c_01_f3_00_ea_00_34_01_13_03_73_00_3a_1d_71_00_15_06_31_;0
2024-04-27 20:01:55;0,233;0,881;0,051;0,273;1,200;220,20;50,00;3808,629;1435,945;'01_03_14_08_9a_00_0c_01_f4_00_e9_00_33_01_11_03_71_00_3a_1d_75_00_15_e9_29_;0
2024-04-27 20:02:57;0,233;0,880;0,051;0,273;1,200;220,60;50,00;3808,633;1427,674;'01_03_14_08_9e_00_0c_01_f4_00_e9_00_33_01_11_03_70_00_3a_1d_79_00_15_c8_da_;0
2024-04-27 20:04:03;0,232;0,880;0,051;0,272;1,200;219,50;50,00;3808,637;1419,431;'01_03_14_08_93_00_0c_01_f4_00_e8_00_33_01_10_03_70_00_3a_1d_7d_00_15_a8_a7_;0
2024-04-27 20:05:06;0,233;0,883;0,051;0,273;1,200;219,70;50,00;3808,641;1432,590;'01_03_14_08_95_00_0c_01_f4_00_e9_00_33_01_11_03_73_00_3a_1d_81_00_15_dc_0e_;0
2024-04-27 20:06:08;0,233;0,873;0,053;0,275;1,200;222,20;49,90;3808,645;1413,061;'01_03_14_08_ae_00_0c_01_f3_00_e9_00_35_01_13_03_69_00_3a_1d_85_00_15_8f_c5_;0
2024-04-27 20:07:14;0,234;0,879;0,053;0,274;1,200;221,60;49,90;3808,649;1419,549;'01_03_14_08_a8_00_0c_01_f3_00_ea_00_35_01_12_03_6f_00_3a_1d_89_00_15_a9_1d_;0
2024-04-27 20:08:16;0,227;0,854;0,051;0,268;1,200;221,50;49,90;3808,653;1414,187;'01_03_14_08_a7_00_0c_01_f3_00_e3_00_33_01_0c_03_56_00_3a_1d_8d_00_15_94_2b_;0
2024-04-27 20:09:17;0,227;0,854;0,051;0,267;1,200;221,30;50,00;3808,658;1424,743;'01_03_14_08_a5_00_0c_01_f4_00_e3_00_33_01_0b_03_56_00_3a_1d_92_00_15_bd_67_;0
2024-04-27 20:10:19;0,231;0,871;0,052;0,272;1,200;221,00;50,00;3808,661;1389,329;'01_03_14_08_a2_00_0c_01_f4_00_e7_00_34_01_10_03_67_00_3a_1d_95_00_15_33_11_;0
2024-04-27 20:11:20;0,224;0,916;0,050;0,265;1,100;222,20;50,00;3808,665;1385,250;'01_03_14_08_ae_00_0b_01_f4_00_e0_00_32_01_09_03_94_00_3a_1d_99_00_15_23_22_;0
2024-04-27 20:12:21;0,223;0,914;0,050;0,264;1,100;221,70;50,00;3808,669;1436,152;'01_03_14_08_a9_00_0b_01_f4_00_df_00_32_01_08_03_92_00_3a_1d_9d_00_15_e9_f8_;0
2024-04-27 20:13:28;0,223;0,912;0,050;0,264;1,100;222,20;50,00;3808,673;1425,216;'01_03_14_08_ae_00_0b_01_f4_00_df_00_32_01_08_03_90_00_3a_1d_a1_00_15_bf_40_;0
2024-04-27 20:14:29;0,224;0,913;0,050;0,264;1,100;223,00;50,00;3808,677;1416,476;'01_03_14_08_b6_00_0b_01_f4_00_e0_00_32_01_08_03_91_00_3a_1d_a5_00_15_9d_1c_;0
2024-04-27 20:15:31;0,224;0,918;0,049;0,264;1,100;221,70;49,90;3808,681;1437,775;'01_03_14_08_a9_00_0b_01_f3_00_e0_00_31_01_08_03_96_00_3a_1d_a9_00_15_f0_4f_;0
2024-04-27 20:16:32;0,214;0,881;0,044;0,253;1,100;220,60;50,00;3808,685;1431,097;'01_03_14_08_9e_00_0b_01_f4_00_d6_00_2c_00_fd_03_71_00_3a_1d_ad_00_15_d6_39_;0
2024-04-27 20:17:39;0,226;0,854;0,050;0,266;1,200;220,40;50,00;3808,688;1410,585;'01_03_14_08_9c_00_0c_01_f4_00_e2_00_32_01_0a_03_56_00_3a_1d_b0_00_15_86_19_;0
2024-04-27 20:18:41;0,240;0,907;0,053;0,280;1,200;220,50;50,00;3808,693;1397,231;'01_03_14_08_9d_00_0c_01_f4_00_f0_00_35_01_18_03_8b_00_3a_1d_b5_00_15_51_ef_;0
2024-04-27 20:19:42;0,231;0,874;0,050;0,271;1,200;220,10;50,00;3808,697;1398,145;'01_03_14_08_99_00_0c_01_f4_00_e7_00_32_01_0f_03_6a_00_3a_1d_b9_00_15_55_81_;0
2024-04-27 20:20:43;0,237;0,894;0,053;0,278;1,200;220,90;49,90;3808,700;1400,328;'01_03_14_08_a1_00_0c_01_f3_00_ed_00_35_01_16_03_7e_00_3a_1d_bc_00_15_5e_08_;0
2024-04-27 20:21:45;0,245;0,858;0,053;0,286;1,300;219,40;49,90;3808,704;1435,418;'01_03_14_08_92_00_0d_01_f3_00_f5_00_35_01_1e_03_5a_00_3a_1d_c0_00_15_e7_1a_;0
2024-04-27 20:22:52;0,231;0,874;0,051;0,272;1,200;220,10;49,90;3808,709;1399,703;'01_03_14_08_99_00_0c_01_f3_00_e7_00_33_01_10_03_6a_00_3a_1d_c5_00_15_5b_97_;0
2024-04-27 20:23:53;0,230;0,866;0,051;0,271;1,200;221,30;50,00;3808,713;1410,994;'01_03_14_08_a5_00_0c_01_f4_00_e6_00_33_01_0f_03_62_00_3a_1d_c9_00_15_87_b2_;0
2024-04-27 20:24:55;0,235;0,877;0,054;0,275;1,200;223,10;50,00;3808,717;1384,009;'01_03_14_08_b7_00_0c_01_f4_00_eb_00_36_01_13_03_6d_00_3a_1d_cd_00_15_1e_49_;0
2024-04-27 20:25:57;0,230;0,861;0,052;0,271;1,200;222,60;50,00;3808,721;1418,101;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_34_01_0f_03_5d_00_3a_1d_d1_00_15_a3_75_;0
2024-04-27 20:27:04;0,232;0,870;0,053;0,273;1,200;222,20;50,00;3808,725;1387,575;'01_03_14_08_ae_00_0c_01_f4_00_e8_00_35_01_11_03_66_00_3a_1d_d5_00_15_2c_37_;0
2024-04-27 20:28:05;0,230;0,860;0,052;0,272;1,200;222,80;50,00;3808,729;1390,287;'01_03_14_08_b4_00_0c_01_f4_00_e6_00_34_01_10_03_5c_00_3a_1d_d9_00_15_36_cf_;0
2024-04-27 20:29:07;0,229;0,862;0,051;0,271;1,200;221,20;50,00;3808,733;1377,162;'01_03_14_08_a4_00_0c_01_f4_00_e5_00_33_01_0f_03_5e_00_3a_1d_dd_00_15_03_8a_;0
2024-04-27 20:30:08;0,230;0,868;0,051;0,271;1,200;220,60;50,00;3808,737;1411,227;'01_03_14_08_9e_00_0c_01_f4_00_e6_00_33_01_0f_03_64_00_3a_1d_e1_00_15_88_9b_;0
2024-04-27 20:31:09;0,230;0,862;0,052;0,271;1,200;222,20;50,00;3808,741;1377,833;'01_03_14_08_ae_00_0c_01_f4_00_e6_00_34_01_0f_03_5e_00_3a_1d_e5_00_15_06_29_;0
2024-04-27 20:32:11;0,232;0,865;0,053;0,273;1,200;223,30;50,00;3808,745;1436,492;'01_03_14_08_b9_00_0c_01_f4_00_e8_00_35_01_11_03_61_00_3a_1d_e9_00_15_eb_4c_;0
2024-04-27 20:33:17;0,233;0,868;0,054;0,274;1,200;223,50;50,00;3808,749;1416,960;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_36_01_12_03_64_00_3a_1d_ed_00_15_9f_00_;0
2024-04-27 20:34:19;0,231;0,860;0,054;0,272;1,200;223,60;50,00;3808,753;1400,223;'01_03_14_08_bc_00_0c_01_f4_00_e7_00_36_01_10_03_5c_00_3a_1d_f1_00_15_5d_9f_;0
2024-04-27 20:35:20;0,233;0,869;0,054;0,274;1,200;223,40;50,00;3808,757;1389,115;'01_03_14_08_ba_00_0c_01_f4_00_e9_00_36_01_12_03_65_00_3a_1d_f5_00_15_32_3b_;0
2024-04-27 20:36:22;0,231;0,855;0,054;0,273;1,200;224,90;50,00;3808,761;1441,034;'01_03_14_08_c9_00_0c_01_f4_00_e7_00_36_01_11_03_57_00_3a_1d_f9_00_15_fd_0a_;0
2024-04-27 20:37:23;0,217;0,874;0,047;0,258;1,100;225,70;50,00;3808,765;1388,681;'01_03_14_08_d1_00_0b_01_f4_00_d9_00_2f_01_02_03_6a_00_3a_1d_fd_00_15_30_89_;0
2024-04-27 20:38:30;0,245;0,907;0,057;0,286;1,200;225,00;50,00;3808,769;1404,160;'01_03_14_08_ca_00_0c_01_f4_00_f5_00_39_01_1e_03_8b_00_3a_1e_01_00_15_6d_00_;0
2024-04-27 20:40:03;0,249;0,924;0,057;0,291;1,200;224,50;50,00;3808,776;1413,195;'01_03_14_08_c5_00_0c_01_f4_00_f9_00_39_01_23_03_9c_00_3a_1e_08_00_15_90_4b_;0
2024-04-27 20:41:05;0,251;0,925;0,059;0,293;1,200;226,00;50,00;3808,780;1384,239;'01_03_14_08_d4_00_0c_01_f4_00_fb_00_3b_01_25_03_9d_00_3a_1e_0c_00_15_1f_2f_;0
2024-04-27 20:42:06;0,245;0,904;0,058;0,288;1,200;225,60;50,00;3808,785;1382,394;'01_03_14_08_d0_00_0c_01_f4_00_f5_00_3a_01_20_03_88_00_3a_1e_11_00_15_17_fa_;0
2024-04-27 20:43:07;0,247;0,923;0,056;0,289;1,200;222,80;50,00;3808,789;1383,080;'01_03_14_08_b4_00_0c_01_f4_00_f7_00_38_01_21_03_9b_00_3a_1e_15_00_15_1a_a8_;0
2024-04-27 20:44:09;0,246;0,914;0,058;0,289;1,200;224,10;50,00;3808,793;1432,725;'01_03_14_08_c1_00_0c_01_f4_00_f6_00_3a_01_21_03_92_00_3a_1e_19_00_15_dc_95_;0
2024-04-27 20:45:16;0,246;0,920;0,056;0,287;1,200;222,80;50,00;3808,797;1421,962;'01_03_14_08_b4_00_0c_01_f4_00_f6_00_38_01_1f_03_98_00_3a_1e_1d_00_15_b2_8a_;0
2024-04-27 20:46:17;0,238;0,887;0,055;0,279;1,200;223,40;49,90;3808,801;1390,511;'01_03_14_08_ba_00_0c_01_f3_00_ee_00_37_01_17_03_77_00_3a_1e_21_00_15_37_af_;0
2024-04-27 20:47:18;0,238;0,884;0,056;0,279;1,200;224,20;49,90;3808,805;1428,944;'01_03_14_08_c2_00_0c_01_f3_00_ee_00_38_01_17_03_74_00_3a_1e_25_00_15_cd_d0_;0
2024-04-27 20:48:19;0,236;0,879;0,055;0,278;1,200;223,50;50,00;3808,810;1420,864;'01_03_14_08_bb_00_0c_01_f4_00_ec_00_37_01_16_03_6f_00_3a_1e_2a_00_15_ae_40_;0
2024-04-27 20:49:21;0,236;0,879;0,054;0,277;1,200;223,50;50,00;3808,814;1441,677;'01_03_14_08_bb_00_0c_01_f4_00_ec_00_36_01_15_03_6f_00_3a_1e_2e_00_15_ff_8d_;0
2024-04-27 20:50:22;0,236;0,879;0,055;0,278;1,200;223,60;50,00;3808,818;1415,987;'01_03_14_08_bc_00_0c_01_f4_00_ec_00_37_01_16_03_6f_00_3a_1e_32_00_15_9b_33_;0
2024-04-27 20:51:23;0,248;0,860;0,057;0,290;1,300;221,80;50,00;3808,822;1418,775;'01_03_14_08_aa_00_0d_01_f4_00_f8_00_39_01_22_03_5c_00_3a_1e_36_00_15_a6_17_;0
2024-04-27 20:52:29;0,244;0,908;0,056;0,287;1,200;223,70;50,00;3808,826;1412,703;'01_03_14_08_bd_00_0c_01_f4_00_f4_00_38_01_1f_03_8c_00_3a_1e_3a_00_15_8e_5f_;0
2024-04-27 20:53:31;0,248;0,923;0,058;0,290;1,200;223,80;50,00;3808,831;1420,286;'01_03_14_08_be_00_0c_01_f4_00_f8_00_3a_01_22_03_9b_00_3a_1e_3f_00_15_ab_fe_;0
2024-04-27 20:54:32;0,247;0,923;0,056;0,287;1,200;223,00;50,00;3808,835;1416,033;'01_03_14_08_b6_00_0c_01_f4_00_f7_00_38_01_1f_03_9b_00_3a_1e_43_00_15_9b_61_;0
