Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-27 20:55:33;0,244;0,910;0,055;0,285;1,200;223,20;50,00;3808,839;1431,615;'01_03_14_08_b8_00_0c_01_f4_00_f4_00_37_01_1d_03_8e_00_3a_1e_47_00_15_d8_3f_;0
2024-04-27 20:56:35;0,235;0,878;0,053;0,276;1,200;222,80;50,00;3808,843;1417,684;'01_03_14_08_b4_00_0c_01_f4_00_eb_00_35_01_14_03_6e_00_3a_1e_4b_00_15_a1_d4_;0
2024-04-27 20:57:36;0,250;0,864;0,057;0,291;1,300;222,50;50,00;3808,847;1434,617;'01_03_14_08_b1_00_0d_01_f4_00_fa_00_39_01_23_03_60_00_3a_1e_4f_00_15_e3_f9_;0
2024-04-27 20:58:43;0,250;0,863;0,055;0,291;1,300;222,60;50,00;3808,852;1387,601;'01_03_14_08_b2_00_0d_01_f4_00_fa_00_37_01_23_03_5f_00_3a_1e_54_00_15_2c_51_;0
2024-04-27 20:59:44;0,251;0,868;0,055;0,291;1,300;222,20;50,00;3808,856;1422,210;'01_03_14_08_ae_00_0d_01_f4_00_fb_00_37_01_23_03_64_00_3a_1e_58_00_15_b3_82_;0
2024-04-27 21:00:45;0,246;0,924;0,054;0,286;1,200;221,70;49,90;3808,860;1389,386;'01_03_14_08_a9_00_0c_01_f3_00_f6_00_36_01_1e_03_9c_00_3a_1e_5c_00_15_33_4a_;0
2024-04-27 21:01:46;0,245;0,917;0,055;0,285;1,200;222,50;50,00;3808,865;1396,713;'01_03_14_08_b1_00_0c_01_f4_00_f5_00_37_01_1d_03_95_00_3a_1e_61_00_15_4f_e9_;0
2024-04-27 21:02:48;0,245;0,923;0,054;0,284;1,200;221,00;49,90;3808,869;1388,289;'01_03_14_08_a2_00_0c_01_f3_00_f5_00_36_01_1c_03_9b_00_3a_1e_65_00_15_2f_01_;0
2024-04-27 21:03:49;0,240;0,907;0,053;0,279;1,200;220,40;49,90;3808,873;1420,127;'01_03_14_08_9c_00_0c_01_f3_00_f0_00_35_01_17_03_8b_00_3a_1e_69_00_15_ab_5f_;0
2024-04-27 21:04:51;0,239;0,896;0,054;0,279;1,200;222,20;50,00;3808,877;1377,339;'01_03_14_08_ae_00_0c_01_f4_00_ef_00_36_01_17_03_80_00_3a_1e_6d_00_15_04_3b_;0
2024-04-27 21:05:52;0,250;0,865;0,056;0,290;1,300;222,10;49,90;3808,881;1379,081;'01_03_14_08_ad_00_0d_01_f3_00_fa_00_38_01_22_03_61_00_3a_1e_71_00_15_0b_09_;0
2024-04-27 21:06:59;0,247;0,858;0,055;0,287;1,300;221,20;50,00;3808,886;1410,908;'01_03_14_08_a4_00_0d_01_f4_00_f7_00_37_01_1f_03_5a_00_3a_1e_76_00_15_87_5c_;0
2024-04-27 21:08:00;0,247;0,860;0,054;0,287;1,300;220,80;50,00;3808,890;1430,675;'01_03_14_08_a0_00_0d_01_f4_00_f7_00_36_01_1f_03_5c_00_3a_1e_7a_00_15_d4_93_;0
2024-04-27 21:09:01;0,245;0,925;0,053;0,284;1,200;220,50;50,00;3808,894;1403,217;'01_03_14_08_9d_00_0c_01_f4_00_f5_00_35_01_1c_03_9d_00_3a_1e_7e_00_15_69_51_;0
2024-04-27 21:10:02;0,244;0,924;0,052;0,283;1,200;219,90;50,00;3808,898;1376,821;'01_03_14_08_97_00_0c_01_f4_00_f4_00_34_01_1b_03_9c_00_3a_1e_82_00_15_02_35_;0
2024-04-27 21:11:03;0,235;0,886;0,051;0,275;1,200;220,80;50,00;3808,902;1418,593;'01_03_14_08_a0_00_0c_01_f4_00_eb_00_33_01_13_03_76_00_3a_1e_86_00_15_a5_61_;0
2024-04-27 21:12:05;0,234;0,884;0,051;0,273;1,200;220,50;50,00;3808,907;1404,202;'01_03_14_08_9d_00_0c_01_f4_00_ea_00_33_01_11_03_74_00_3a_1e_8b_00_15_6d_2a_;0
2024-04-27 21:13:11;0,233;0,884;0,049;0,272;1,200;219,40;50,00;3808,911;1406,997;'01_03_14_08_92_00_0c_01_f4_00_e9_00_31_01_10_03_74_00_3a_1e_8f_00_15_78_15_;0
2024-04-27 21:14:12;0,234;0,876;0,052;0,274;1,200;222,50;50,00;3808,915;1434,430;'01_03_14_08_b1_00_0c_01_f4_00_ea_00_34_01_12_03_6c_00_3a_1e_93_00_15_e3_3e_;0
2024-04-27 21:15:13;0,236;0,885;0,053;0,276;1,200;222,20;50,00;3808,919;1417,074;'01_03_14_08_ae_00_0c_01_f4_00_ec_00_35_01_14_03_75_00_3a_1e_97_00_15_9f_72_;0
2024-04-27 21:16:15;0,242;0,906;0,054;0,282;1,200;222,40;49,90;3808,923;1430,124;'01_03_14_08_b0_00_0c_01_f3_00_f2_00_36_01_1a_03_8a_00_3a_1e_9b_00_15_d2_6c_;0
2024-04-27 21:17:16;0,234;0,875;0,053;0,274;1,200;222,80;50,00;3808,927;1416,653;'01_03_14_08_b4_00_0c_01_f4_00_ea_00_35_01_12_03_6b_00_3a_1e_9f_00_15_9d_cd_;0
2024-04-27 21:18:18;0,233;0,873;0,053;0,272;1,200;222,20;50,00;3808,931;1392,056;'01_03_14_08_ae_00_0c_01_f4_00_e9_00_35_01_10_03_69_00_3a_1e_a3_00_15_3d_b8_;0
2024-04-27 21:19:20;0,236;0,888;0,053;0,276;1,200;221,30;50,00;3808,935;1435,032;'01_03_14_08_a5_00_0c_01_f4_00_ec_00_35_01_14_03_78_00_3a_1e_a7_00_15_e5_98_;0
2024-04-27 21:20:25;0,248;0,861;0,056;0,288;1,300;221,40;50,00;3808,939;1386,996;'01_03_14_08_a6_00_0d_01_f4_00_f8_00_38_01_20_03_5d_00_3a_1e_ab_00_15_29_f4_;0
2024-04-27 21:21:27;0,247;0,862;0,055;0,287;1,300;220,20;50,00;3808,943;1390,218;'01_03_14_08_9a_00_0d_01_f4_00_f7_00_37_01_1f_03_5e_00_3a_1e_af_00_15_36_8a_;0
2024-04-27 21:22:27;0,247;0,923;0,057;0,288;1,200;223,00;50,00;3808,947;1411,679;'01_03_14_08_b6_00_0c_01_f4_00_f7_00_39_01_20_03_9b_00_3a_1e_b3_00_15_8a_5f_;0
2024-04-27 21:23:28;0,248;0,858;0,056;0,289;1,300;222,30;50,00;3808,952;1408,252;'01_03_14_08_af_00_0d_01_f4_00_f8_00_38_01_21_03_5a_00_3a_1e_b8_00_15_7c_fc_;0
2024-04-27 21:24:30;0,248;0,856;0,056;0,289;1,300;222,80;50,00;3808,956;1408,027;'01_03_14_08_b4_00_0d_01_f4_00_f8_00_38_01_21_03_58_00_3a_1e_bc_00_15_7c_1b_;0
2024-04-27 21:25:32;0,248;0,927;0,057;0,289;1,200;222,90;50,00;3808,960;1401,759;'01_03_14_08_b5_00_0c_01_f4_00_f8_00_39_01_21_03_9f_00_3a_1e_c0_00_15_63_9f_;0
2024-04-27 21:26:33;0,248;0,856;0,056;0,289;1,300;222,80;50,00;3808,964;1440,770;'01_03_14_08_b4_00_0d_01_f4_00_f8_00_38_01_21_03_58_00_3a_1e_c4_00_15_fc_02_;0
2024-04-27 21:27:35;0,248;0,857;0,055;0,289;1,300;222,60;50,00;3808,969;1426,845;'01_03_14_08_b2_00_0d_01_f4_00_f8_00_37_01_21_03_59_00_3a_1e_c9_00_15_c5_9d_;0
2024-04-27 21:28:41;0,249;0,856;0,056;0,290;1,300;223,50;50,00;3808,973;1404,260;'01_03_14_08_bb_00_0d_01_f4_00_f9_00_38_01_22_03_58_00_3a_1e_cd_00_15_6d_64_;0
2024-04-27 21:29:43;0,248;0,924;0,057;0,289;1,200;223,50;50,00;3808,977;1403,507;'01_03_14_08_bb_00_0c_01_f4_00_f8_00_39_01_21_03_9c_00_3a_1e_d1_00_15_6a_73_;0
2024-04-27 21:30:44;0,250;0,867;0,056;0,291;1,300;221,80;50,00;3808,982;1402,572;'01_03_14_08_aa_00_0d_01_f4_00_fa_00_38_01_23_03_63_00_3a_1e_d6_00_15_66_cc_;0
2024-04-27 21:31:46;0,248;0,858;0,056;0,289;1,300;222,20;49,90;3808,986;1419,228;'01_03_14_08_ae_00_0d_01_f3_00_f8_00_38_01_21_03_5a_00_3a_1e_da_00_15_a7_dc_;0
2024-04-27 21:32:52;0,249;0,863;0,056;0,290;1,300;221,90;50,00;3808,990;1388,194;'01_03_14_08_ab_00_0d_01_f4_00_f9_00_38_01_22_03_5f_00_3a_1e_de_00_15_2e_a2_;0
2024-04-27 21:33:54;0,249;0,862;0,056;0,290;1,300;222,00;50,00;3808,995;1383,130;'01_03_14_08_ac_00_0d_01_f4_00_f9_00_38_01_22_03_5e_00_3a_1e_e3_00_15_1a_da_;0
2024-04-27 21:34:55;0,248;0,922;0,057;0,290;1,200;224,00;50,00;3808,999;1377,379;'01_03_14_08_c0_00_0c_01_f4_00_f8_00_39_01_22_03_9a_00_3a_1e_e7_00_15_04_63_;0
2024-04-27 21:35:56;0,249;0,856;0,057;0,290;1,300;223,70;50,00;3809,004;1421,594;'01_03_14_08_bd_00_0d_01_f4_00_f9_00_39_01_22_03_58_00_3a_1e_ec_00_15_b1_1a_;0
2024-04-27 21:36:58;0,249;0,923;0,057;0,290;1,200;224,60;50,00;3809,008;1388,206;'01_03_14_08_c6_00_0c_01_f4_00_f9_00_39_01_22_03_9b_00_3a_1e_f0_00_15_2e_ae_;0
2024-04-27 21:38:00;0,248;0,923;0,057;0,289;1,200;223,80;50,00;3809,012;1425,844;'01_03_14_08_be_00_0c_01_f4_00_f8_00_39_01_21_03_9b_00_3a_1e_f4_00_15_c1_b4_;0
2024-04-27 21:39:06;0,249;0,860;0,055;0,290;1,300;222,60;50,00;3809,017;1410,787;'01_03_14_08_b2_00_0d_01_f4_00_f9_00_37_01_22_03_5c_00_3a_1e_f9_00_15_86_e3_;0
2024-04-27 21:40:06;0,250;0,866;0,057;0,291;1,300;222,00;50,00;3809,021;1411,696;'01_03_14_08_ac_00_0d_01_f4_00_fa_00_39_01_23_03_62_00_3a_1e_fd_00_15_8a_70_;0
2024-04-27 21:41:07;0,247;0,859;0,055;0,287;1,300;221,10;50,00;3809,025;1413,902;'01_03_14_08_a3_00_0d_01_f4_00_f7_00_37_01_1f_03_5b_00_3a_1f_01_00_15_93_0e_;0
2024-04-27 21:42:09;0,245;0,922;0,053;0,286;1,200;221,20;50,00;3809,029;1435,533;'01_03_14_08_a4_00_0c_01_f4_00_f5_00_35_01_1e_03_9a_00_3a_1f_05_00_15_e7_8d_;0
2024-04-27 21:43:11;0,223;0,920;0,047;0,262;1,100;220,30;50,00;3809,033;1381,916;'01_03_14_08_9b_00_0b_01_f4_00_df_00_2f_01_06_03_98_00_3a_1f_09_00_15_16_1c_;0
2024-04-27 21:44:17;0,218;0,891;0,047;0,257;1,100;222,40;50,00;3809,037;1409,732;'01_03_14_08_b0_00_0b_01_f4_00_da_00_2f_01_01_03_7b_00_3a_1f_0d_00_15_82_c4_;0
2024-04-27 21:45:19;0,222;0,906;0,049;0,262;1,100;222,70;50,00;3809,041;1421,077;'01_03_14_08_b3_00_0b_01_f4_00_de_00_31_01_06_03_8a_00_3a_1f_11_00_15_af_15_;0
2024-04-27 21:46:19;0,234;0,872;0,053;0,275;1,200;223,60;50,00;3809,045;1401,130;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_35_01_13_03_68_00_3a_1f_15_00_15_61_2a_;0
2024-04-27 21:47:21;0,233;0,863;0,053;0,275;1,200;224,80;50,00;3809,049;1395,154;'01_03_14_08_c8_00_0c_01_f4_00_e9_00_35_01_13_03_5f_00_3a_1f_19_00_15_49_d2_;0
2024-04-27 21:48:23;0,245;0,907;0,055;0,286;1,200;224,90;50,00;3809,053;1432,982;'01_03_14_08_c9_00_0c_01_f4_00_f5_00_37_01_1e_03_8b_00_3a_1f_1d_00_15_dd_96_;0
2024-04-27 21:49:29;0,247;0,916;0,056;0,288;1,200;224,50;50,00;3809,057;1429,309;'01_03_14_08_c5_00_0c_01_f4_00_f7_00_38_01_20_03_94_00_3a_1f_21_00_15_cf_3d_;0
2024-04-27 21:50:30;0,215;0,876;0,045;0,255;1,100;222,90;50,00;3809,062;1398,869;'01_03_14_08_b5_00_0b_01_f4_00_d7_00_2d_00_ff_03_6c_00_3a_1f_26_00_15_58_55_;0
2024-04-27 21:51:31;0,226;0,923;0,050;0,266;1,100;222,50;50,00;3809,065;1399,833;'01_03_14_08_b1_00_0b_01_f4_00_e2_00_32_01_0a_03_9b_00_3a_1f_29_00_15_5c_19_;0
2024-04-27 21:52:33;0,240;0,901;0,052;0,280;1,200;221,80;50,00;3809,069;1425,652;'01_03_14_08_aa_00_0c_01_f4_00_f0_00_34_01_18_03_85_00_3a_1f_2d_00_15_c0_f4_;0
2024-04-27 21:53:34;0,218;0,891;0,046;0,257;1,100;222,40;50,00;3809,073;1394,228;'01_03_14_08_b0_00_0b_01_f4_00_da_00_2e_01_01_03_7b_00_3a_1f_31_00_15_46_34_;0
2024-04-27 21:54:42;0,234;0,879;0,050;0,274;1,200;221,60;50,00;3809,077;1389,623;'01_03_14_08_a8_00_0c_01_f4_00_ea_00_32_01_12_03_6f_00_3a_1f_35_00_15_34_37_;0
2024-04-27 21:55:43;0,226;0,925;0,048;0,266;1,100;222,10;50,00;3809,082;1382,390;'01_03_14_08_ad_00_0b_01_f4_00_e2_00_30_01_0a_03_9d_00_3a_1f_3a_00_15_17_f6_;0
2024-04-27 21:56:45;0,223;0,912;0,048;0,262;1,100;222,20;50,00;3809,086;1427,726;'01_03_14_08_ae_00_0b_01_f4_00_df_00_30_01_06_03_90_00_3a_1f_3e_00_15_c9_0e_;0
2024-04-27 21:57:46;0,217;0,885;0,046;0,257;1,100;222,90;50,00;3809,089;1401,120;'01_03_14_08_b5_00_0b_01_f4_00_d9_00_2e_01_01_03_75_00_3a_1f_41_00_15_61_20_;0
2024-04-27 21:58:47;0,233;0,873;0,050;0,273;1,200;222,40;50,00;3809,093;1401,981;'01_03_14_08_b0_00_0c_01_f4_00_e9_00_32_01_11_03_69_00_3a_1f_45_00_15_64_7d_;0
2024-04-27 21:59:49;0,227;0,850;0,049;0,267;1,200;222,50;50,00;3809,097;1423,215;'01_03_14_08_b1_00_0c_01_f4_00_e3_00_31_01_0b_03_52_00_3a_1f_49_00_15_b7_6f_;0
2024-04-27 22:00:56;0,218;0,883;0,047;0,258;1,100;224,40;50,00;3809,101;1422,811;'01_03_14_08_c4_00_0b_01_f4_00_da_00_2f_01_02_03_73_00_3a_1f_4d_00_15_b5_db_;0
2024-04-27 22:01:57;0,228;0,848;0,052;0,268;1,200;223,90;50,00;3809,105;1393,402;'01_03_14_08_bf_00_0c_01_f4_00_e4_00_34_01_0c_03_50_00_3a_1f_51_00_15_42_fa_;0
2024-04-27 22:03:00;0,223;0,899;0,050;0,263;1,100;225,40;50,00;3809,109;1376,819;'01_03_14_08_ce_00_0b_01_f4_00_df_00_32_01_07_03_83_00_3a_1f_55_00_15_02_33_;0
2024-04-27 22:04:02;0,224;0,903;0,051;0,265;1,100;225,40;50,00;3809,113;1415,827;'01_03_14_08_ce_00_0b_01_f4_00_e0_00_33_01_09_03_87_00_3a_1f_59_00_15_9a_93_;0
2024-04-27 22:05:08;0,232;0,856;0,054;0,273;1,200;225,60;50,00;3809,117;1395,968;'01_03_14_08_d0_00_0c_01_f4_00_e8_00_36_01_11_03_58_00_3a_1f_5d_00_15_4d_00_;0
2024-04-27 22:06:10;0,229;0,846;0,053;0,270;1,200;225,40;50,00;3809,121;1426,654;'01_03_14_08_ce_00_0c_01_f4_00_e5_00_35_01_0e_03_4e_00_3a_1f_61_00_15_c4_de_;0
2024-04-27 22:07:12;0,220;0,885;0,049;0,261;1,100;225,80;49,90;3809,125;1382,212;'01_03_14_08_d2_00_0b_01_f3_00_dc_00_31_01_05_03_75_00_3a_1f_65_00_15_17_44_;0
2024-04-27 22:08:14;0,226;0,910;0,052;0,267;1,100;225,60;50,00;3809,129;1419,744;'01_03_14_08_d0_00_0b_01_f4_00_e2_00_34_01_0b_03_8e_00_3a_1f_69_00_15_a9_e0_;0
2024-04-27 22:09:16;0,223;0,901;0,050;0,263;1,100;225,00;50,00;3809,133;1381,582;'01_03_14_08_ca_00_0b_01_f4_00_df_00_32_01_07_03_85_00_3a_1f_6d_00_15_14_ce_;0
2024-04-27 22:10:22;0,223;0,901;0,051;0,264;1,100;224,90;50,00;3809,137;1430,592;'01_03_14_08_c9_00_0b_01_f4_00_df_00_33_01_08_03_85_00_3a_1f_71_00_15_d4_40_;0
2024-04-27 22:11:23;0,228;0,845;0,051;0,269;1,200;224,60;50,00;3809,141;1400,130;'01_03_14_08_c6_00_0c_01_f4_00_e4_00_33_01_0d_03_4d_00_3a_1f_75_00_15_5d_42_;0
2024-04-27 22:12:24;0,249;0,923;0,058;0,291;1,200;224,70;50,00;3809,145;1425,808;'01_03_14_08_c7_00_0c_01_f4_00_f9_00_3a_01_23_03_9b_00_3a_1f_79_00_15_c1_90_;0
2024-04-27 22:13:26;0,253;0,861;0,058;0,295;1,300;225,80;50,00;3809,149;1393,542;'01_03_14_08_d2_00_0d_01_f4_00_fd_00_3a_01_27_03_5d_00_3a_1f_7d_00_15_43_86_;0
2024-04-27 22:14:27;0,249;0,918;0,057;0,290;1,200;225,90;50,00;3809,153;1420,166;'01_03_14_08_d3_00_0c_01_f4_00_f9_00_39_01_22_03_96_00_3a_1f_81_00_15_ab_86_;0
2024-04-27 22:15:29;0,237;0,870;0,055;0,278;1,200;226,80;50,00;3809,157;1388,384;'01_03_14_08_dc_00_0c_01_f4_00_ed_00_37_01_16_03_66_00_3a_1f_85_00_15_2f_60_;0
2024-04-27 22:16:35;0,243;0,901;0,055;0,284;1,200;224,60;50,00;3809,162;1426,441;'01_03_14_08_c6_00_0c_01_f4_00_f3_00_37_01_1c_03_85_00_3a_1f_8a_00_15_c4_09_;0
2024-04-27 22:17:36;0,241;0,898;0,054;0,282;1,200;223,60;50,00;3809,166;1382,916;'01_03_14_08_bc_00_0c_01_f4_00_f1_00_36_01_1a_03_82_00_3a_1f_8e_00_15_1a_04_;0
2024-04-27 22:18:37;0,240;0,890;0,055;0,281;1,200;224,70;50,00;3809,170;1395,822;'01_03_14_08_c7_00_0c_01_f4_00_f0_00_37_01_19_03_7a_00_3a_1f_92_00_15_4c_6e_;0
2024-04-27 22:19:39;0,241;0,890;0,055;0,283;1,200;225,50;50,00;3809,174;1438,767;'01_03_14_08_cf_00_0c_01_f4_00_f1_00_37_01_1b_03_7a_00_3a_1f_96_00_15_f4_2f_;0
2024-04-27 22:20:40;0,252;0,853;0,059;0,295;1,300;227,20;50,00;3809,178;1395,376;'01_03_14_08_e0_00_0d_01_f4_00_fc_00_3b_01_27_03_55_00_3a_1f_9a_00_15_4a_b0_;0
2024-04-27 22:21:47;0,248;0,909;0,058;0,291;1,200;227,20;50,00;3809,183;1403,796;'01_03_14_08_e0_00_0c_01_f4_00_f8_00_3a_01_23_03_8d_00_3a_1f_9f_00_15_6b_94_;0
2024-04-27 22:22:49;0,237;0,873;0,054;0,278;1,200;226,10;50,00;3809,187;1436,362;'01_03_14_08_d5_00_0c_01_f4_00_ed_00_36_01_16_03_69_00_3a_1f_a3_00_15_ea_ca_;0
2024-04-27 22:23:51;0,240;0,883;0,055;0,281;1,200;226,30;50,00;3809,191;1376,675;'01_03_14_08_d7_00_0c_01_f4_00_f0_00_37_01_19_03_73_00_3a_1f_a7_00_15_01_a3_;0
2024-04-27 22:24:58;0,239;0,881;0,055;0,280;1,200;226,00;50,00;3809,196;1388,778;'01_03_14_08_d4_00_0c_01_f4_00_ef_00_37_01_18_03_71_00_3a_1f_ac_00_15_30_ea_;0
2024-04-27 22:25:59;0,236;0,869;0,055;0,278;1,200;226,10;50,00;3809,200;1429,874;'01_03_14_08_d5_00_0c_01_f4_00_ec_00_37_01_16_03_65_00_3a_1f_b0_00_15_d1_72_;0
2024-04-27 22:27:00;0,236;0,870;0,054;0,277;1,200;226,00;50,00;3809,204;1412,675;'01_03_14_08_d4_00_0c_01_f4_00_ec_00_36_01_15_03_66_00_3a_1f_b4_00_15_8e_43_;0
2024-04-27 22:28:02;0,239;0,883;0,055;0,280;1,200;225,40;50,00;3809,208;1379,380;'01_03_14_08_ce_00_0c_01_f4_00_ef_00_37_01_18_03_73_00_3a_1f_b8_00_15_0c_34_;0
2024-04-27 22:29:03;0,242;0,896;0,055;0,283;1,200;224,90;50,00;3809,212;1376,931;'01_03_14_08_c9_00_0c_01_f4_00_f2_00_37_01_1b_03_80_00_3a_1f_bc_00_15_02_a3_;0
2024-04-27 22:30:05;0,241;0,892;0,055;0,283;1,200;225,00;50,00;3809,216;1425,139;'01_03_14_08_ca_00_0c_01_f4_00_f1_00_37_01_1b_03_7c_00_3a_1f_c0_00_15_be_f3_;0
2024-04-27 22:31:06;0,251;0,925;0,059;0,292;1,200;226,10;49,90;3809,221;1423,747;'01_03_14_08_d5_00_0c_01_f3_00_fb_00_3b_01_24_03_9d_00_3a_1f_c5_00_15_b9_83_;0
2024-04-27 22:32:08;0,252;0,858;0,060;0,293;1,300;225,90;49,90;3809,225;1379,063;'01_03_14_08_d3_00_0d_01_f3_00_fc_00_3c_01_25_03_5a_00_3a_1f_c9_00_15_0a_f7_;0
2024-04-27 22:33:19;0,249;0,923;0,058;0,290;1,200;224,80;50,00;3809,229;1432,371;'01_03_14_08_c8_00_0c_01_f4_00_f9_00_3a_01_22_03_9b_00_3a_1f_cd_00_15_db_33_;0
2024-04-27 22:34:15;0,254;0,869;0,059;0,296;1,300;224,70;50,00;3809,233;1405,604;'01_03_14_08_c7_00_0d_01_f4_00_fe_00_3b_01_28_03_65_00_3a_1f_d1_00_15_72_a4_;0
2024-04-27 22:35:17;0,251;0,863;0,057;0,292;1,300;223,50;50,00;3809,238;1393,217;'01_03_14_08_bb_00_0d_01_f4_00_fb_00_39_01_24_03_5f_00_3a_1f_d6_00_15_42_41_;0
2024-04-27 22:36:22;0,253;0,877;0,056;0,294;1,300;221,80;50,00;3809,242;1408,228;'01_03_14_08_aa_00_0d_01_f4_00_fd_00_38_01_26_03_6d_00_3a_1f_da_00_15_7c_e4_;0
2024-04-27 22:37:21;0,241;0,902;0,054;0,281;1,200;222,60;50,00;3809,247;1404,940;'01_03_14_08_b2_00_0c_01_f4_00_f1_00_36_01_19_03_86_00_3a_1f_df_00_15_70_0c_;0
2024-04-27 22:38:27;0,252;0,870;0,056;0,293;1,300;222,70;50,00;3809,251;1383,174;'01_03_14_08_b3_00_0d_01_f4_00_fc_00_38_01_25_03_66_00_3a_1f_e3_00_15_1b_06_;0
2024-04-27 22:40:13;0,238;0,892;0,053;0,278;1,200;222,20;50,00;3809,258;1411,508;'01_03_14_08_ae_00_0c_01_f4_00_ee_00_35_01_16_03_7c_00_3a_1f_ea_00_15_89_b4_;0
2024-04-27 22:41:14;0,240;0,895;0,055;0,281;1,200;223,30;49,90;3809,262;1421,206;'01_03_14_08_b9_00_0c_01_f3_00_f0_00_37_01_19_03_7f_00_3a_1f_ee_00_15_af_96_;0
2024-04-27 22:42:16;0,221;0,899;0,049;0,261;1,100;223,30;50,00;3809,266;1395,977;'01_03_14_08_b9_00_0b_01_f4_00_dd_00_31_01_05_03_83_00_3a_1f_f2_00_15_4d_09_;0
2024-04-27 22:43:22;0,251;0,932;0,052;0,290;1,200;224,30;50,00;3809,271;1417,650;'01_03_14_08_c3_00_0c_01_f4_00_fb_00_34_01_22_03_a4_00_3a_1f_f7_00_15_a1_b2_;0
2024-04-27 22:44:23;0,257;0,880;0,054;0,297;1,300;224,40;49,90;3809,275;1406,696;'01_03_14_08_c4_00_0d_01_f3_01_01_00_36_01_29_03_70_00_3a_1f_fb_00_15_76_e8_;0
2024-04-27 22:45:24;0,264;0,903;0,056;0,304;1,300;224,80;49,90;3809,280;1380,386;'01_03_14_08_c8_00_0d_01_f3_01_08_00_38_01_30_03_87_00_3a_20_00_00_15_10_22_;0
2024-04-27 22:46:25;0,251;0,859;0,059;0,292;1,300;224,70;50,00;3809,284;1436,046;'01_03_14_08_c7_00_0d_01_f4_00_fb_00_3b_01_24_03_5b_00_3a_20_04_00_15_e9_8e_;0
2024-04-27 22:47:27;0,238;0,887;0,053;0,280;1,200;223,50;50,00;3809,288;1432,377;'01_03_14_08_bb_00_0c_01_f4_00_ee_00_35_01_18_03_77_00_3a_20_08_00_15_db_39_;0
2024-04-27 22:48:27;0,247;0,922;0,057;0,289;1,200;223,10;50,00;3809,292;1414,911;'01_03_14_08_b7_00_0c_01_f4_00_f7_00_39_01_21_03_9a_00_3a_20_0c_00_15_96_ff_;0
2024-04-27 22:49:34;0,240;0,899;0,055;0,281;1,200;222,30;50,00;3809,296;1439,028;'01_03_14_08_af_00_0c_01_f4_00_f0_00_37_01_19_03_83_00_3a_20_10_00_15_f5_34_;0
2024-04-27 22:50:35;0,252;0,870;0,056;0,294;1,300;222,80;50,00;3809,301;1398,436;'01_03_14_08_b4_00_0d_01_f4_00_fc_00_38_01_26_03_66_00_3a_20_15_00_15_56_a4_;0
2024-04-27 22:51:37;0,230;0,856;0,053;0,271;1,200;223,90;50,00;3809,305;1396,854;'01_03_14_08_bf_00_0c_01_f4_00_e6_00_35_01_0f_03_58_00_3a_20_19_00_15_50_76_;0
2024-04-27 22:52:39;0,224;0,910;0,051;0,265;1,100;223,60;50,00;3809,309;1404,129;'01_03_14_08_bc_00_0b_01_f4_00_e0_00_33_01_09_03_8e_00_3a_20_1d_00_15_6c_e1_;0
2024-04-27 22:53:39;0,224;0,909;0,049;0,265;1,100;224,00;50,00;3809,313;1433,039;'01_03_14_08_c0_00_0b_01_f4_00_e0_00_31_01_09_03_8d_00_3a_20_21_00_15_dd_cf_;0
2024-04-27 22:54:40;0,219;0,893;0,047;0,259;1,100;222,70;50,00;3809,316;1402,557;'01_03_14_08_b3_00_0b_01_f4_00_db_00_2f_01_03_03_7d_00_3a_20_24_00_15_66_bd_;0
2024-04-27 22:55:48;0,236;0,883;0,052;0,277;1,200;222,50;50,00;3809,321;1379,844;'01_03_14_08_b1_00_0c_01_f4_00_ec_00_34_01_15_03_73_00_3a_20_29_00_15_0e_04_;0
2024-04-27 22:56:49;0,221;0,899;0,049;0,262;1,100;223,30;50,00;3809,325;1401,879;'01_03_14_08_b9_00_0b_01_f4_00_dd_00_31_01_06_03_83_00_3a_20_2d_00_15_64_17_;0
2024-04-27 22:57:51;0,219;0,891;0,047;0,260;1,100;223,40;50,00;3809,328;1423,636;'01_03_14_08_ba_00_0b_01_f4_00_db_00_2f_01_04_03_7b_00_3a_20_30_00_15_b9_14_;0
2024-04-27 22:58:52;0,235;0,876;0,054;0,276;1,200;223,50;50,00;3809,332;1435,253;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_36_01_14_03_6c_00_3a_20_34_00_15_e6_75_;0
2024-04-27 22:59:54;0,238;0,887;0,055;0,279;1,200;223,50;50,00;3809,336;1413,502;'01_03_14_08_bb_00_0c_01_f4_00_ee_00_37_01_17_03_77_00_3a_20_38_00_15_91_7e_;0
2024-04-27 23:01:01;0,223;0,904;0,050;0,264;1,100;224,10;49,90;3809,340;1389,852;'01_03_14_08_c1_00_0b_01_f3_00_df_00_32_01_08_03_88_00_3a_20_3c_00_15_35_1c_;0
2024-04-27 23:02:02;0,242;0,897;0,057;0,283;1,200;224,60;49,90;3809,344;1440,440;'01_03_14_08_c6_00_0c_01_f3_00_f2_00_39_01_1b_03_81_00_3a_20_40_00_15_fa_b8_;0
2024-04-27 23:03:04;0,241;0,894;0,056;0,283;1,200;224,60;49,90;3809,348;1422,665;'01_03_14_08_c6_00_0c_01_f3_00_f1_00_38_01_1b_03_7e_00_3a_20_44_00_15_b5_49_;0
2024-04-27 23:04:06;0,229;0,848;0,053;0,271;1,200;224,90;49,90;3809,352;1382,629;'01_03_14_08_c9_00_0c_01_f3_00_e5_00_35_01_0f_03_50_00_3a_20_48_00_15_18_e5_;0
2024-04-27 23:05:13;0,223;0,901;0,050;0,264;1,100;225,00;49,90;3809,356;1396,258;'01_03_14_08_ca_00_0b_01_f3_00_df_00_32_01_08_03_85_00_3a_20_4c_00_15_4e_22_;0
2024-04-27 23:06:15;0,219;0,885;0,048;0,260;1,100;224,90;49,90;3809,360;1403,795;'01_03_14_08_c9_00_0b_01_f3_00_db_00_30_01_04_03_75_00_3a_20_50_00_15_6b_93_;0
2024-04-27 23:07:16;0,220;0,889;0,048;0,261;1,100;224,90;49,90;3809,364;1433,733;'01_03_14_08_c9_00_0b_01_f3_00_dc_00_30_01_05_03_79_00_3a_20_54_00_15_e0_85_;0
2024-04-27 23:08:17;0,219;0,883;0,048;0,260;1,100;225,30;49,90;3809,368;1408,353;'01_03_14_08_cd_00_0b_01_f3_00_db_00_30_01_04_03_73_00_3a_20_58_00_15_7d_61_;0
2024-04-27 23:09:18;0,219;0,883;0,048;0,261;1,100;225,30;50,00;3809,371;1427,443;'01_03_14_08_cd_00_0b_01_f4_00_db_00_30_01_05_03_73_00_3a_20_5b_00_15_c7_f3_;0
2024-04-27 23:10:25;0,249;0,920;0,059;0,290;1,200;225,40;50,00;3809,376;1440,178;'01_03_14_08_ce_00_0c_01_f4_00_f9_00_3b_01_22_03_98_00_3a_20_60_00_15_f9_b2_;0
2024-04-27 23:11:27;0,238;0,878;0,057;0,280;1,200;225,80;50,00;3809,380;1436,960;'01_03_14_08_d2_00_0c_01_f4_00_ee_00_39_01_18_03_6e_00_3a_20_64_00_15_ed_20_;0
2024-04-27 23:12:28;0,246;0,906;0,058;0,288;1,200;226,10;50,00;3809,384;1384,708;'01_03_14_08_d5_00_0c_01_f4_00_f6_00_3a_01_20_03_8a_00_3a_20_68_00_15_21_04_;0
2024-04-27 23:13:30;0,232;0,854;0,055;0,274;1,200;226,20;50,00;3809,388;1402,783;'01_03_14_08_d6_00_0c_01_f4_00_e8_00_37_01_12_03_56_00_3a_20_6c_00_15_67_9f_;0
2024-04-27 23:14:31;0,232;0,858;0,053;0,273;1,200;225,10;50,00;3809,392;1417,087;'01_03_14_08_cb_00_0c_01_f4_00_e8_00_35_01_11_03_5a_00_3a_20_70_00_15_9f_7f_;0
2024-04-27 23:15:37;0,238;0,884;0,055;0,279;1,200;224,20;49,90;3809,397;1437,757;'01_03_14_08_c2_00_0c_01_f3_00_ee_00_37_01_17_03_74_00_3a_20_75_00_15_f0_3d_;0
2024-04-27 23:16:39;0,225;0,912;0,051;0,266;1,100;224,10;50,00;3809,401;1421,608;'01_03_14_08_c1_00_0b_01_f4_00_e1_00_33_01_0a_03_90_00_3a_20_79_00_15_b1_28_;0
2024-04-27 23:17:40;0,241;0,896;0,055;0,282;1,200;224,00;50,00;3809,405;1411,205;'01_03_14_08_c0_00_0c_01_f4_00_f1_00_37_01_1a_03_80_00_3a_20_7d_00_15_88_85_;0
2024-04-27 23:18:41;0,243;0,902;0,056;0,284;1,200;224,50;50,00;3809,409;1441,423;'01_03_14_08_c5_00_0c_01_f4_00_f3_00_38_01_1c_03_86_00_3a_20_81_00_15_fe_8f_;0
2024-04-27 23:19:43;0,234;0,867;0,053;0,275;1,200;224,70;50,00;3809,413;1387,325;'01_03_14_08_c7_00_0c_01_f4_00_ea_00_35_01_13_03_63_00_3a_20_85_00_15_2b_3d_;0
2024-04-27 23:20:49;0,242;0,898;0,056;0,283;1,200;224,50;50,00;3809,417;1383,996;'01_03_14_08_c5_00_0c_01_f4_00_f2_00_38_01_1b_03_82_00_3a_20_89_00_15_1e_3c_;0
2024-04-27 23:21:52;0,247;0,915;0,057;0,288;1,200;224,90;50,00;3809,421;1401,445;'01_03_14_08_c9_00_0c_01_f4_00_f7_00_39_01_20_03_93_00_3a_20_8d_00_15_62_65_;0
2024-04-27 23:22:53;0,240;0,889;0,055;0,282;1,200;224,90;50,00;3809,425;1441,123;'01_03_14_08_c9_00_0c_01_f4_00_f0_00_37_01_1a_03_79_00_3a_20_91_00_15_fd_63_;0
2024-04-27 23:23:55;0,246;0,909;0,057;0,288;1,200;225,30;50,00;3809,429;1437,650;'01_03_14_08_cd_00_0c_01_f4_00_f6_00_39_01_20_03_8d_00_3a_20_95_00_15_ef_d2_;0
2024-04-27 23:25:01;0,225;0,911;0,050;0,266;1,100;224,50;50,00;3809,434;1399,763;'01_03_14_08_c5_00_0b_01_f4_00_e1_00_32_01_0a_03_8f_00_3a_20_9a_00_15_5b_d3_;0
2024-04-27 23:26:02;0,243;0,903;0,056;0,284;1,200;224,20;50,00;3809,438;1403,645;'01_03_14_08_c2_00_0c_01_f4_00_f3_00_38_01_1c_03_87_00_3a_20_9e_00_15_6a_fd_;0
2024-04-27 23:27:03;0,247;0,910;0,058;0,289;1,200;226,00;50,00;3809,442;1406,487;'01_03_14_08_d4_00_0c_01_f4_00_f7_00_3a_01_21_03_8e_00_3a_20_a2_00_15_76_17_;0
2024-04-27 23:28:06;0,248;0,916;0,058;0,290;1,200;225,50;50,00;3809,446;1437,198;'01_03_14_08_cf_00_0c_01_f4_00_f8_00_3a_01_22_03_94_00_3a_20_a6_00_15_ee_0e_;0
2024-04-27 23:29:13;0,221;0,894;0,049;0,262;1,100;224,70;50,00;3809,450;1427,667;'01_03_14_08_c7_00_0b_01_f4_00_dd_00_31_01_06_03_7e_00_3a_20_aa_00_15_c8_d3_;0
2024-04-27 23:30:15;0,221;0,893;0,049;0,262;1,100;224,90;50,00;3809,454;1429,755;'01_03_14_08_c9_00_0b_01_f4_00_dd_00_31_01_06_03_7d_00_3a_20_ae_00_15_d0_fb_;0
2024-04-27 23:31:16;0,219;0,882;0,049;0,261;1,100;225,70;50,00;3809,458;1430,953;'01_03_14_08_d1_00_0b_01_f4_00_db_00_31_01_05_03_72_00_3a_20_b2_00_15_d5_a9_;0
2024-04-27 23:32:18;0,219;0,879;0,048;0,261;1,100;226,40;50,00;3809,462;1409,544;'01_03_14_08_d8_00_0b_01_f4_00_db_00_30_01_05_03_6f_00_3a_20_b6_00_15_82_08_;0
2024-04-27 23:33:24;0,219;0,878;0,048;0,261;1,100;226,50;50,00;3809,466;1404,727;'01_03_14_08_d9_00_0b_01_f4_00_db_00_30_01_05_03_6e_00_3a_20_ba_00_15_6f_37_;0
2024-04-27 23:34:26;0,230;0,846;0,053;0,272;1,200;226,50;50,00;3809,470;1379,556;'01_03_14_08_d9_00_0c_01_f4_00_e6_00_35_01_10_03_4e_00_3a_20_be_00_15_0c_e4_;0
2024-04-27 23:35:28;0,236;0,870;0,056;0,278;1,200;225,90;50,00;3809,474;1439,457;'01_03_14_08_d3_00_0c_01_f4_00_ec_00_38_01_16_03_66_00_3a_20_c2_00_15_f6_e1_;0
2024-04-27 23:36:29;0,231;0,851;0,054;0,273;1,200;226,00;50,00;3809,478;1404,676;'01_03_14_08_d4_00_0c_01_f4_00_e7_00_36_01_11_03_53_00_3a_20_c6_00_15_6f_04_;0
2024-04-27 23:37:30;0,236;0,865;0,056;0,278;1,200;227,10;50,00;3809,482;1381,042;'01_03_14_08_df_00_0c_01_f4_00_ec_00_38_01_16_03_61_00_3a_20_ca_00_15_12_b2_;0
2024-04-27 23:38:37;0,232;0,853;0,055;0,274;1,200;226,50;50,00;3809,487;1438,632;'01_03_14_08_d9_00_0c_01_f4_00_e8_00_37_01_12_03_55_00_3a_20_cf_00_15_f3_a8_;0
2024-04-27 23:40:11;0,231;0,850;0,054;0,273;1,200;226,40;50,00;3809,493;1416,528;'01_03_14_08_d8_00_0c_01_f4_00_e7_00_36_01_11_03_52_00_3a_20_d5_00_15_9d_50_;0
2024-04-27 23:41:13;0,228;0,919;0,051;0,269;1,100;225,30;50,00;3809,497;1441,454;'01_03_14_08_cd_00_0b_01_f4_00_e4_00_33_01_0d_03_97_00_3a_20_d9_00_15_fe_ae_;0
2024-04-27 23:42:14;0,246;0,909;0,057;0,288;1,200;225,50;50,00;3809,501;1382,012;'01_03_14_08_cf_00_0c_01_f4_00_f6_00_39_01_20_03_8d_00_3a_20_dd_00_15_16_7c_;0
2024-04-27 23:43:16;0,249;0,917;0,058;0,290;1,200;226,10;50,00;3809,505;1381,184;'01_03_14_08_d5_00_0c_01_f4_00_f9_00_3a_01_22_03_95_00_3a_20_e1_00_15_13_40_;0
2024-04-27 23:44:18;0,236;0,872;0,055;0,276;1,200;225,50;50,00;3809,510;1419,212;'01_03_14_08_cf_00_0c_01_f4_00_ec_00_37_01_14_03_68_00_3a_20_e6_00_15_a7_cc_;0
2024-04-27 23:45:24;0,248;0,915;0,058;0,289;1,200;225,70;50,00;3809,514;1434,563;'01_03_14_08_d1_00_0c_01_f4_00_f8_00_3a_01_21_03_93_00_3a_20_ea_00_15_e3_c3_;0
2024-04-27 23:46:26;0,248;0,916;0,059;0,289;1,200;225,40;50,00;3809,518;1393,640;'01_03_14_08_ce_00_0c_01_f4_00_f8_00_3b_01_21_03_94_00_3a_20_ee_00_15_43_e8_;0
2024-04-27 23:47:27;0,220;0,887;0,049;0,262;1,100;225,30;50,00;3809,522;1395,032;'01_03_14_08_cd_00_0b_01_f4_00_dc_00_31_01_06_03_77_00_3a_20_f2_00_15_49_58_;0
2024-04-27 23:48:28;0,240;0,886;0,057;0,282;1,200;225,50;50,00;3809,527;1400,348;'01_03_14_08_cf_00_0c_01_f4_00_f0_00_39_01_1a_03_76_00_3a_20_f7_00_15_5e_1c_;0
2024-04-27 23:49:35;0,243;0,897;0,058;0,280;1,200;225,70;50,00;3809,531;1418,525;'01_03_14_08_d1_00_0c_01_f4_00_f3_00_3a_01_18_03_81_00_3a_20_fb_00_15_a5_1d_;0
2024-04-27 23:50:37;0,221;0,890;0,048;0,262;1,100;225,70;50,00;3809,535;1430,964;'01_03_14_08_d1_00_0b_01_f4_00_dd_00_30_01_06_03_7a_00_3a_20_ff_00_15_d5_b4_;0
2024-04-27 23:51:39;0,221;0,888;0,048;0,262;1,100;226,20;50,00;3809,539;1409,740;'01_03_14_08_d6_00_0b_01_f4_00_dd_00_30_01_06_03_78_00_3a_21_03_00_15_82_cc_;0
2024-04-27 23:52:40;0,250;0,923;0,059;0,292;1,200;225,60;50,00;3809,543;1440,472;'01_03_14_08_d0_00_0c_01_f4_00_fa_00_3b_01_24_03_9b_00_3a_21_07_00_15_fa_d8_;0
2024-04-27 23:53:42;0,244;0,904;0,057;0,285;1,200;224,80;50,00;3809,547;1383,903;'01_03_14_08_c8_00_0c_01_f4_00_f4_00_39_01_1d_03_88_00_3a_21_0b_00_15_1d_df_;0
2024-04-27 23:54:48;0,246;0,907;0,058;0,287;1,200;225,90;50,00;3809,552;1387,864;'01_03_14_08_d3_00_0c_01_f4_00_f6_00_3a_01_1f_03_8b_00_3a_21_10_00_15_2d_58_;0
2024-04-27 23:55:50;0,250;0,926;0,059;0,291;1,200;224,80;50,00;3809,556;1400,463;'01_03_14_08_c8_00_0c_01_f4_00_fa_00_3b_01_23_03_9e_00_3a_21_14_00_15_5e_8f_;0
2024-04-27 23:56:51;0,247;0,914;0,058;0,288;1,200;225,00;50,00;3809,560;1386,613;'01_03_14_08_ca_00_0c_01_f4_00_f7_00_3a_01_20_03_92_00_3a_21_18_00_15_28_75_;0
2024-04-27 23:57:53;0,252;0,861;0,059;0,293;1,300;225,00;50,00;3809,564;1385,999;'01_03_14_08_ca_00_0d_01_f4_00_fc_00_3b_01_25_03_5d_00_3a_21_1c_00_15_26_0f_;0
2024-04-27 23:58:54;0,252;0,863;0,059;0,294;1,300;224,60;50,00;3809,569;1414,050;'01_03_14_08_c6_00_0d_01_f4_00_fc_00_3b_01_26_03_5f_00_3a_21_21_00_15_93_a2_;0
